,reactor water level�ifuel range)(A�j,reactor water level�ifuel range)(B�j,reactor pressure,feedwater nozzle N4B INBOARD(TE-2-3-69D2),vessel wall above bottom head(TE-2-3-69H1),support skirt top (TE-2-3-69K1),top contorol rod drive housing(TE-2-3-69N1),vessel bottom drain(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector�i2-86A�j(TE-27-161),return air drywell cooler(TE-16-114A),return air drywell cooler(TE-16-114B),return air drywell cooler(TE-16-114C),return air drywell cooler(TE-16-114D),return air drywell cooler(TE-16-114E),supply air D/W cooler(TE-16-114F#1),supply air D/W cooler(TE-16-114G#1),supply air D/W cooler(TE-16-114H#1),supply air D/W cooler(TE-16-114J#1),S/C pressure,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C (A)(TE-16-700A),Temperature in S/C (B)(TE-16-700B),FPC skimmer surge tank level,Temperature in the spent fuel pool,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,CAMS radiation monitor D/W(A) �iSv/h�j,CAMS radiation monitor D/W(B) �iSv/h�j,CAMS radiation monitor S/C(A) �iSv/h�j,CAMS radiation monitor S/C(B) �iSv/h�j,"note"
Unit,mm,mm,MPa,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,Sv/h,Sv/h,Sv/h,Sv/h,""
2011/12/19 5:00,DS,-2122 ,0.005 ,61.3 ,65.5 ,61.1 ,61.2 ,60.6 ,9.51 ,63.6 ,73.1 ,28.2 ,64.8 ,60.0 ,61.7 ,56.4 ,62.0 ,59.1 ,59.4 ,65.8 ,58.8 ,DS,48.1 ,47.3 ,47.2 ,4.06 ,15.7 ,0.70 ,,14.5 ,17.5 ,5 ,,7.02 ,2.62 ,0.07 ,2.11 ,""
2011/12/19 11:00,DS,-2121 ,0.005 ,61.1 ,65.2 ,60.8 ,61.0 ,59.2 ,9.51 ,63.5 ,72.8 ,28.0 ,64.6 ,59.9 ,61.3 ,56.3 ,62.1 ,58.9 ,59.2 ,65.5 ,58.6 ,DS,48.0 ,47.3 ,47.2 ,4.04 ,15.6 ,0.70 ,,14.5 ,17.5 ,5 ,,7.02 ,2.62 ,0.07 ,2.06 ,""
2011/12/19 17:00,DS,-2119 ,0.005 ,60.8 ,64.1 ,62.1 ,60.7 ,59.3 ,9.54 ,63.4 ,72.2 ,27.9 ,64.1 ,59.4 ,61.0 ,55.9 ,61.6 ,58.6 ,59.0 ,65.2 ,58.3 ,DS,48.0 ,47.2 ,47.1 ,4.03 ,15.5 ,0.70 ,,14.5 ,17.5 ,5 ,,7.02 ,2.62 ,0.07 ,2.06 ,""
2011/12/19 23:00,DS,-2122 ,0.005 ,60.5 ,63.7 ,61.7 ,60.3 ,58.7 ,9.36 ,63.0 ,72.1 ,27.8 ,63.7 ,59.2 ,60.7 ,55.6 ,61.4 ,58.3 ,58.5 ,64.7 ,57.9 ,DS,47.9 ,47.2 ,47.1 ,4.02 ,15.5 ,0.70 ,,14.5 ,17.5 ,5 ,,7.01 ,2.60 ,0.07 ,2.06 ,""
2011/12/20 5:00,DS,-2122 ,0.005 ,60.1 ,63.3 ,61.0 ,60.0 ,58.2 ,9.23 ,62.8 ,71.8 ,27.7 ,63.2 ,58.7 ,60.2 ,55.2 ,60.8 ,58.0 ,58.1 ,64.2 ,57.5 ,DS,48.0 ,47.1 ,47.0 ,4.01 ,15.5 ,0.70 ,,14.5 ,17.5 ,5 ,,7.02 ,2.60 ,0.07 ,2.05 ,""
2011/12/20 11:00,DS,-2122 ,0.005 ,59.8 ,62.8 ,60.9 ,59.7 ,58.4 ,9.20 ,62.6 ,71.4 ,27.6 ,62.8 ,58.4 ,59.8 ,54.9 ,60.5 ,57.7 ,57.8 ,63.7 ,57.2 ,DS,48.3 ,47.0 ,46.9 ,3.99 ,15.5 ,0.70 ,,14.5 ,17.0 ,5 ,,7.02 ,2.60 ,0.07 ,2.05 ,""
2011/12/20 17:00,DS,-2122 ,0.005 ,59.6 ,62.5 ,60.8 ,59.4 ,58.5 ,9.29 ,62.5 ,71.3 ,27.5 ,62.5 ,58.1 ,59.6 ,54.6 ,60.1 ,57.4 ,57.5 ,63.4 ,57.0 ,DS,48.5 ,46.8 ,46.7 ,5.80 ,15.5 ,0.70 ,,14.5 ,17.5 ,5 ,,7.02 ,2.59 ,0.07 ,2.08 ,""
2011/12/20 23:00,DS,-2126 ,0.005 ,59.4 ,62.3 ,60.3 ,59.2 ,58.4 ,9.34 ,62.3 ,71.1 ,27.3 ,62.3 ,57.8 ,59.3 ,54.4 ,59.3 ,57.1 ,57.3 ,63.2 ,56.8 ,DS,48.6 ,46.6 ,46.4 ,3.59 ,16.2 ,0.70 ,,14.5 ,17.5 ,5 ,,7.02 ,2.59 ,0.07 ,2.06 ,""
2011/12/21 5:00,DS,-2127 ,0.005 ,59.1 ,62.2 ,60.5 ,58.9 ,57.7 ,9.56 ,62.6 ,70.8 ,27.1 ,61.9 ,57.5 ,59.1 ,54.0 ,58.9 ,56.8 ,57.0 ,62.9 ,56.5 ,DS,48.8 ,46.4 ,46.2 ,0.18 ,17.1 ,0.70 ,,14.5 ,17.0 ,5 ,,6.98 ,2.59 ,0.07 ,2.05 ,""
2011/12/21 11:00,DS,-2123 ,0.005 ,58.9 ,61.7 ,57.4 ,58.7 ,57.8 ,9.71 ,62.3 ,70.8 ,26.9 ,61.8 ,57.3 ,58.9 ,53.9 ,58.5 ,56.4 ,56.9 ,62.6 ,56.2 ,DS,48.9 ,46.2 ,46.0 ,0.18 ,18.2 ,0.70 ,,14.5 ,17.5 ,5 ,,6.98 ,2.59 ,0.07 ,2.09 ,""
2011/12/21 17:00,DS,-2121 ,0.005 ,58.9 ,61.4 ,57.1 ,58.6 ,57.7 ,9.86 ,62.2 ,70.4 ,26.9 ,61.5 ,57.3 ,58.7 ,53.8 ,58.3 ,55.5 ,56.9 ,62.3 ,56.0 ,DS,48.9 ,46.0 ,45.9 ,0.18 ,19.3 ,0.38 ,,14.5 ,9.5 ,5 ,,6.98 ,2.59 ,0.07 ,2.05 ,""
2011/12/21 23:00,DS,-2122 ,0.005 ,58.8 ,61.6 ,57.3 ,58.5 ,57.6 ,9.70 ,62.2 ,70.3 ,26.8 ,61.5 ,57.2 ,58.5 ,53.8 ,58.3 ,55.8 ,56.7 ,62.2 ,56.0 ,DS,48.9 ,45.8 ,45.7 ,0.18 ,20.4 ,0.40 ,,14.5 ,9.5 ,5 ,,6.98 ,2.59 ,0.07 ,2.06 ,""
2011/12/22 5:00,DS,-2123 ,0.005 ,58.7 ,61.4 ,57.1 ,58.4 ,57.8 ,9.58 ,62.0 ,70.2 ,26.7 ,61.7 ,56.3 ,58.5 ,53.9 ,58.1 ,55.5 ,56.5 ,61.8 ,55.9 ,DS,48.8 ,45.7 ,45.6 ,0.18 ,21.4 ,0.42 ,,14.5 ,9.5 ,5 ,,6.98 ,2.57 ,0.07 ,2.05 ,""
2011/12/22 11:00,DS,-2122 ,0.005 ,58.5 ,61.0 ,57.1 ,58.3 ,57.5 ,9.55 ,62.9 ,70.1 ,26.5 ,61.6 ,57.0 ,58.3 ,53.8 ,58.3 ,54.7 ,56.4 ,61.6 ,55.8 ,DS,48.8 ,45.6 ,45.4 ,0.18 ,22.4 ,0.45 ,,14.5 ,9.5 ,5 ,,6.98 ,2.57 ,0.07 ,2.06 ,""
2011/12/22 17:00,DS,-2120 ,0.005 ,58.5 ,60.5 ,58.3 ,58.2 ,57.5 ,9.74 ,61.8 ,70.0 ,26.6 ,61.5 ,57.0 ,58.3 ,53.8 ,58.3 ,54.6 ,56.3 ,61.5 ,55.7 ,DS,48.8 ,45.4 ,45.3 ,0.18 ,23.5 ,0.47 ,,14.5 ,10.5 ,0 ,,7.00 ,2.57 ,0.07 ,2.05 ,""
2011/12/22 23:00,DS,-2120 ,0.005 ,58.4 ,60.2 ,58.0 ,58.2 ,58.1 ,9.25 ,65.7 ,70.1 ,26.6 ,61.5 ,56.9 ,58.3 ,53.8 ,58.3 ,54.3 ,56.3 ,61.3 ,55.7 ,DS,48.7 ,45.3 ,45.2 ,0.18 ,24.6 ,0.48 ,,15.0 ,10.0 ,0 ,,6.98 ,2.57 ,0.07 ,2.03 ,""
2011/12/23 5:00,DS,-2122 ,0.005 ,58.4 ,60.3 ,58.3 ,58.1 ,57.8 ,8.99 ,66.5 ,69.9 ,26.5 ,61.4 ,56.8 ,58.4 ,53.8 ,58.0 ,54.2 ,56.3 ,61.3 ,55.6 ,DS,48.6 ,45.2 ,45.1 ,0.18 ,25.5 ,0.49 ,,14.5 ,10.5 ,0 ,,6.98 ,2.57 ,0.07 ,2.05 ,""
2011/12/23 11:00,DS,-2121 ,0.005 ,58.3 ,61.3 ,59.3 ,58.1 ,57.8 ,8.58 ,65.6 ,69.9 ,26.2 ,61.6 ,56.9 ,58.3 ,53.7 ,58.1 ,54.3 ,56.3 ,61.3 ,55.7 ,DS,48.7 ,45.1 ,45.0 ,0.18 ,26.3 ,0.49 ,,14.5 ,10.5 ,0 ,,6.98 ,2.57 ,0.07 ,2.05 ,""
2011/12/23 17:00,DS,-2121 ,0.004 ,58.3 ,60.4 ,57.9 ,58.0 ,57.8 ,8.26 ,67.4 ,69.8 ,26.3 ,61.4 ,56.7 ,57.9 ,53.5 ,58.7 ,54.0 ,56.1 ,61.1 ,55.6 ,DS,48.5 ,45.0 ,44.9 ,5.32 ,26.7 ,0.50 ,,15.0 ,10.0 ,0 ,,6.95 ,2.57 ,0.07 ,2.05 ,""
2011/12/23 23:00,DS,-2124 ,0.004 ,58.3 ,60.5 ,57.8 ,57.8 ,57.5 ,7.97 ,67.1 ,69.6 ,26.2 ,61.1 ,55.8 ,57.8 ,53.6 ,58.2 ,53.6 ,55.9 ,60.8 ,55.3 ,DS,48.4 ,44.9 ,44.8 ,5.12 ,26.4 ,0.50 ,,15.0 ,10.0 ,0 ,,6.95 ,2.57 ,0.07 ,2.03 ,""
2011/12/24 5:00,DS,-2125 ,0.004 ,57.8 ,61.6 ,57.5 ,57.5 ,57.1 ,7.75 ,67.3 ,69.3 ,26.0 ,60.8 ,55.5 ,57.4 ,52.9 ,58.0 ,55.4 ,55.7 ,60.8 ,55.1 ,DS,48.4 ,44.8 ,44.7 ,4.94 ,25.6 ,0.50 ,,15.0 ,10.0 ,0 ,,6.96 ,2.57 ,0.06 ,2.02 ,""
2011/12/24 11:00,DS,-2123 ,0.003 ,57.5 ,61.1 ,57.1 ,57.3 ,56.1 ,7.60 ,67.1 ,69.0 ,25.8 ,60.5 ,55.2 ,57.2 ,53.0 ,57.9 ,53.0 ,55.5 ,60.2 ,54.9 ,DS,48.3 ,44.7 ,44.6 ,4.78 ,22.5 ,0.52 ,,15.0 ,10.0 ,0 ,,6.95 ,2.57 ,0.06 ,2.01 ,""
2011/12/24 17:00,DS,-2119 ,0.003 ,57.5 ,61.2 ,57.2 ,57.2 ,56.2 ,7.91 ,67.1 ,68.9 ,25.8 ,60.4 ,56.1 ,57.1 ,52.9 ,56.5 ,53.1 ,55.3 ,60.1 ,54.8 ,DS,48.2 ,44.6 ,44.5 ,4.70 ,20.9 ,0.53 ,,15.0 ,10.0 ,0 ,,6.96 ,2.57 ,0.06 ,1.99 ,""
2011/12/24 23:00,DS,-2122 ,0.003 ,57.3 ,60.8 ,57.0 ,57.0 ,56.3 ,7.75 ,66.7 ,68.9 ,25.7 ,60.3 ,55.8 ,56.8 ,52.9 ,56.6 ,52.3 ,55.2 ,59.8 ,54.6 ,DS,48.1 ,44.5 ,44.4 ,4.62 ,20.1 ,0.53 ,,15.0 ,10.0 ,0 ,,6.95 ,2.57 ,0.06 ,1.97 ,""
2011/12/25 5:00,DS,-2124 ,0.003 ,57.2 ,61.0 ,56.7 ,56.8 ,55.9 ,7.51 ,67.2 ,68.6 ,25.6 ,59.8 ,55.6 ,56.7 ,52.6 ,56.3 ,52.4 ,55.0 ,59.8 ,54.5 ,DS,48.0 ,44.4 ,44.3 ,4.55 ,19.2 ,0.53 ,,15.0 ,10.0 ,0 ,,6.95 ,2.57 ,0.06 ,1.97 ,""
2011/12/25 11:00,DS,-2122 ,0.003 ,57.0 ,59.9 ,57.3 ,56.6 ,55.8 ,7.41 ,66.8 ,68.4 ,25.5 ,59.6 ,55.5 ,56.5 ,52.4 ,56.4 ,52.1 ,54.8 ,59.7 ,54.3 ,DS,47.8 ,44.4 ,44.2 ,4.48 ,18.3 ,0.54 ,,15.0 ,10.0 ,0 ,,6.95 ,2.57 ,0.06 ,1.96 ,""
2011/12/25 17:00,DS,-2122 ,0.003 ,56.9 ,59.9 ,57.2 ,56.6 ,55.5 ,7.32 ,66.7 ,68.3 ,25.5 ,59.4 ,55.3 ,56.3 ,52.3 ,56.2 ,51.6 ,54.7 ,59.6 ,54.2 ,DS,47.7 ,44.3 ,44.1 ,4.43 ,17.5 ,0.56 ,,15.0 ,10.0 ,0 ,,6.96 ,2.56 ,0.06 ,1.96 ,""
2011/12/25 23:00,DS,-2124 ,0.003 ,56.7 ,59.6 ,57.5 ,56.4 ,55.6 ,7.17 ,66.2 ,68.1 ,25.3 ,59.3 ,55.1 ,56.2 ,52.3 ,56.1 ,51.4 ,54.5 ,59.2 ,54.0 ,DS,47.5 ,44.2 ,44.0 ,4.38 ,16.8 ,0.57 ,,15.0 ,10.0 ,0 ,,6.95 ,2.55 ,0.06 ,1.96 ,""
2011/12/26 5:00,DS,-2126 ,0.003 ,56.5 ,59.4 ,57.6 ,56.3 ,55.7 ,7.05 ,66.4 ,68.0 ,25.1 ,59.4 ,55.0 ,56.1 ,52.2 ,55.7 ,51.1 ,54.4 ,58.9 ,53.8 ,DS,47.4 ,44.1 ,44.0 ,4.34 ,16.4 ,0.55 ,,15.0 ,10.0 ,0 ,,6.95 ,2.55 ,0.06 ,1.95 ,""
2011/12/26 11:00,DS,-2123 ,0.003 ,56.4 ,59.1 ,58.1 ,56.1 ,55.1 ,6.90 ,66.4 ,67.8 ,25.0 ,59.1 ,54.8 ,55.9 ,52.0 ,55.0 ,51.2 ,54.3 ,58.8 ,53.7 ,DS,47.4 ,44.0 ,43.9 ,4.30 ,15.9 ,0.57 ,,15.0 ,10.0 ,0 ,,6.92 ,2.55 ,0.06 ,1.94 ,""
2011/12/26 17:00,DS,DS,0.003 ,56.4 ,58.9 ,58.5 ,56.0 ,55.1 ,DS,66.7 ,67.8 ,25.0 ,59.0 ,54.8 ,55.9 ,51.9 ,55.1 ,51.3 ,54.2 ,58.9 ,53.7 ,DS,47.2 ,43.9 ,43.8 ,4.77 ,15.4 ,0.58 ,,15.0 ,10.0 ,0 ,,6.93 ,2.55 ,0.06 ,1.95 ,""
2011/12/26 23:00,DS,-2125 ,0.002 ,56.3 ,58.3 ,56.1 ,56.2 ,55.0 ,6.54 ,66.6 ,67.8 ,24.9 ,58.8 ,54.6 ,55.7 ,51.8 ,55.0 ,50.8 ,54.1 ,58.7 ,53.5 ,DS,47.0 ,43.8 ,43.7 ,4.74 ,15.0 ,0.55 ,,15.0 ,10.0 ,0 ,,6.92 ,2.55 ,0.06 ,1.90 ,""
2011/12/27 5:00,DS,-2124 ,0.002 ,56.1 ,57.9 ,55.8 ,55.8 ,54.8 ,6.55 ,66.6 ,67.6 ,24.7 ,58.5 ,54.4 ,55.3 ,51.6 ,54.5 ,50.6 ,54.0 ,58.5 ,53.4 ,DS,47.0 ,43.7 ,43.6 ,4.71 ,14.7,0.55 ,,15.0 ,10.0 ,0 ,,6.93 ,2.55 ,0.06 ,1.89 ,""
2011/12/27 11:00,DS,-2123 ,0.001 ,55.9 ,57.8 ,55.5 ,55.6 ,54.6 ,6.43 ,66.3 ,67.5 ,24.6 ,58.4 ,54.3 ,55.3 ,51.4 ,54.7 ,50.4 ,53.8 ,58.4 ,53.3 ,DS,46.8 ,43.6 ,43.5 ,4.69 ,14.3,0.55 ,,15.0 ,10.0 ,0 ,,6.93 ,2.55 ,0.06 ,1.86 ,""
2011/12/27 17:00,DS,-2121 ,0.002 ,55.6 ,58.1 ,55.5 ,55.4 ,54.0 ,6.34 ,66.8 ,67.4 ,24.6 ,58.1 ,54.1 ,55.1 ,51.1 ,54.6 ,50.8 ,53.5 ,58.1 ,52.9 ,DS,46.7 ,43.6 ,43.4 ,4.68 ,14.3,0.58 ,,15.0 ,10.0 ,0 ,,6.93 ,2.55 ,0.06 ,1.89 ,""
2011/12/27 23:00,DS,-2126 ,0.002 ,55.3 ,58.9 ,55.0 ,55.0 ,53.8 ,6.26 ,66.5 ,67.3 ,24.4 ,57.7 ,53.7 ,54.7 ,50.8 ,54.5 ,50.3 ,53.2 ,57.8 ,52.7 ,DS,46.6 ,43.5 ,43.4 ,4.65 ,14.2,0.57 ,,15.0 ,10.0 ,0 ,,6.93 ,2.55 ,0.06 ,1.91 ,""
2011/12/28 5:00,DS,-2128 ,0.002 ,55.0 ,58.5 ,54.6 ,54.7 ,53.7 ,6.21 ,66.2 ,67.5 ,24.3 ,57.4 ,53.4 ,54.5 ,50.6 ,54.0 ,49.5 ,52.9 ,57.3 ,52.4 ,DS,46.5 ,43.4 ,43.3 ,4.63 ,14.2,0.57 ,,15.0 ,10.0 ,0 ,,6.93 ,2.55 ,0.06 ,1.95 ,""
2011/12/28 11:00,DS,-2123 ,0.001 ,54.7 ,58.1 ,54.4 ,54.5 ,52.7 ,6.24 ,66.0 ,67.3 ,24.0 ,57.1 ,53.2 ,54.2 ,50.3 ,53.9 ,49.5 ,52.7 ,57.1 ,52.2 ,DS,46.4 ,43.4 ,43.2 ,4.60 ,14,0.59 ,,15.0 ,10.0 ,0 ,,6.93 ,2.53 ,0.06 ,1.91 ,""
2011/12/28 17:00,DS,-2122 ,0.001 ,54.7 ,57.5 ,55.5 ,54.4 ,52.5 ,6.38 ,65.9 ,67.3 ,24.1 ,57.0 ,53.1 ,54.1 ,50.1 ,53.6 ,50.6 ,52.6 ,57.3 ,52.1 ,DS,46.2 ,43.3 ,43.1 ,4.59 ,13.5,0.60 ,,15.0 ,10.0 ,0 ,,6.93 ,2.53 ,0.06 ,1.92 ,""
2011/12/28 23:00,DS,-2126 ,0.001 ,54.5 ,58.2 ,54.2 ,54.4 ,51.9 ,6.49 ,66.4 ,67.3 ,24.0 ,56.9 ,53.0 ,53.9 ,49.9 ,53.9 ,50.1 ,52.5 ,57.1 ,52.0 ,DS,46.1 ,43.2 ,43.1 ,4.57 ,13.5,0.58 ,,15.0 ,10.0 ,0 ,,6.92 ,2.53 ,0.06 ,1.90 ,""
2011/12/29 5:00,DS,-2127 ,0.001 ,54.4 ,58.0 ,54.1 ,54.2 ,51.7 ,6.72 ,66.1 ,67.2 ,23.9 ,56.6 ,52.8 ,53.8 ,49.7 ,53.1 ,50.1 ,52.3 ,57.0 ,51.8 ,DS,46.0 ,43.1 ,43.0 ,4.55 ,13.6,0.57 ,,15.0 ,10.0 ,0 ,,6.93 ,2.53 ,0.06 ,1.87 ,""
2011/12/29 11:00,DS,-2123 ,0.002 ,54.3 ,57.1 ,54.4 ,54.1 ,51.4 ,7.06 ,66.0 ,67.1 ,23.7 ,56.6 ,52.7 ,53.7 ,49.6 ,52.5 ,50.4 ,52.2 ,57.0 ,51.8 ,DS,45.9 ,43.1 ,42.9 ,4.54 ,13.4,0.59 ,,15.0 ,10.0 ,0 ,,6.87 ,2.53 ,0.06 ,1.88 ,""
2011/12/29 17:00,DS,-2120 ,0.002 ,54.4 ,58.0 ,54.3 ,54.1 ,51.0 ,7.32 ,66.0 ,67.1 ,23.8 ,56.7 ,52.9 ,53.8 ,49.7 ,53.1 ,50.6 ,52.3 ,57.1 ,51.8 ,DS,45.8 ,43.0 ,42.9 ,4.54 ,13.3,0.59 ,,15.0 ,10.0 ,0 ,,6.86 ,2.53 ,0.06 ,1.87 ,""
2011/12/29 23:00,DS,-2122 ,0.003 ,54.4 ,58.0 ,54.1 ,54.2 ,51.0 ,7.23 ,65.8 ,67.4 ,23.9 ,56.7 ,53.0 ,53.9 ,49.7 ,53.0 ,50.6 ,52.3 ,57.1 ,51.8 ,DS,45.8 ,43.0 ,42.8 ,4.54 ,13.8,0.58 ,,15.0 ,10.0 ,0 ,,6.86 ,2.53 ,0.06 ,1.88 ,""
2011/12/30 5:00,DS,-2124 ,0.003 ,54.5 ,57.7 ,53.9 ,54.2 ,50.5 ,7.06 ,65.6 ,67.4 ,23.8 ,56.8 ,53.0 ,53.8 ,49.7 ,53.0 ,50.6 ,52.4 ,57.1 ,51.9 ,DS,45.7 ,42.9 ,42.8 ,4.53 ,13.8,0.57 ,,15.0 ,10.0 ,0 ,,6.87 ,2.55 ,0.06 ,1.85 ,""
2011/12/30 11:00,DS,-2123 ,0.003 ,54.4 ,57.0 ,55.1 ,54.2 ,50.9 ,6.91 ,66.0 ,67.2 ,23.7 ,56.7 ,52.9 ,53.7 ,49.7 ,52.8 ,50.7 ,52.3 ,57.1 ,51.8 ,DS,45.6 ,42.8 ,42.7 ,4.51 ,13.6,0.56 ,,15.0 ,10.0 ,0 ,,6.87 ,2.53 ,0.06 ,1.84 ,""
2011/12/30 17:00,DS,-2122 ,0.003 ,54.4 ,57.5 ,53.9 ,54.1 ,51.2 ,6.77 ,65.9 ,66.9 ,23.7 ,56.7 ,52.8 ,53.6 ,49.7 ,52.6 ,50.6 ,52.2 ,57.0 ,51.7 ,DS,45.6 ,42.8 ,42.6 ,4.50 ,13.6,0.57 ,,15.0 ,10.0 ,0 ,,6.86 ,2.55 ,0.06 ,1.84 ,""
2011/12/30 23:00,DS,-2122 ,0.003 ,54.2 ,56.9 ,54.0 ,53.9 ,50.5 ,6.58 ,65.5 ,66.5 ,23.7 ,56.5 ,52.6 ,53.4 ,49.7 ,52.7 ,49.0 ,52.1 ,56.8 ,51.7 ,DS,45.5 ,42.7 ,42.6 ,4.48 ,13.5,0.56 ,,15.0 ,10.0 ,0 ,,6.86 ,2.55 ,0.06 ,1.81 ,""
2011/12/31 5:00,DS,-2125 ,0.002 ,54.0 ,56.4 ,54.8 ,53.8 ,50.1 ,6.44 ,65.2 ,66.3 ,23.6 ,56.4 ,52.6 ,53.3 ,49.5 ,52.4 ,48.9 ,52.0 ,56.6 ,51.5 ,DS,45.5 ,42.7 ,42.5 ,4.47 ,13.4,0.54 ,,15.0 ,10.0 ,0 ,,6.87 ,2.53 ,0.06 ,1.79 ,""
2011/12/31 11:00,DS,-2122 ,0.002 ,53.8 ,56.2 ,54.7 ,53.6 ,50.0 ,6.50 ,65.2 ,66.5 ,23.5 ,56.2 ,51.7 ,53.2 ,49.4 ,52.5 ,49.0 ,51.8 ,56.6 ,51.3 ,DS,45.4 ,42.6 ,42.5 ,4.45 ,13.2,0.55 ,,15.0 ,10.0 ,0 ,,6.86 ,2.53 ,0.05 ,1.77 ,""
2011/12/31 17:00,DS,-2120 ,0.002 ,53.8 ,56.1 ,54.4 ,53.6 ,50.0 ,6.46 ,64.9 ,66.4 ,23.5 ,56.2 ,52.4 ,53.1 ,49.1 ,52.5 ,50.1 ,51.8 ,56.6 ,51.3 ,DS,45.3 ,42.6 ,42.4 ,4.45 ,13.5,0.55 ,,15.0 ,10.0 ,0 ,,6.87 ,2.53 ,0.05 ,1.79 ,""
2011/12/31 23:00,DS,-2125 ,0.002 ,53.8 ,56.3 ,54.6 ,53.8 ,49.9 ,6.50 ,65.2 ,66.3 ,23.4 ,56.0 ,52.2 ,53.0 ,49.0 ,52.4 ,49.8 ,51.7 ,56.5 ,51.3 ,DS,45.3 ,42.5 ,42.4 ,4.44 ,13.5,0.53 ,,15.0 ,10.0 ,0 ,,6.86 ,2.53 ,0.05 ,1.77 ,""
2012/1/1 5:00,DS,-2126 ,0.002 ,53.7 ,56.0 ,53.5 ,53.4 ,49.4 ,6.56 ,65.2 ,66.5 ,23.3 ,55.9 ,52.0 ,52.9 ,49.3 ,52.1 ,49.7 ,51.5 ,56.3 ,51.1 ,DS,45.3 ,42.5 ,42.3 ,4.42 ,13.3,0.51 ,,15.0 ,10.0 ,0 ,,6.84 ,2.53 ,0.05 ,1.75 ,""
2012/1/1 11:00,DS,-2122 ,0.002 ,53.5 ,55.8 ,54.0 ,53.4 ,49.5 ,6.84 ,65.0 ,66.6 ,23.2 ,55.8 ,51.9 ,52.9 ,49.1 ,51.9 ,49.8 ,51.5 ,56.4 ,51.0 ,DS,45.2 ,42.4 ,42.3 ,4.41 ,13.4,0.52 ,,15.0 ,10.0 ,0 ,,6.84 ,2.53 ,0.05 ,1.74 ,""
2012/1/1 17:00,DS,-2120 ,0.002 ,53.6 ,56.0 ,53.9 ,53.4 ,49.1 ,7.33 ,64.5 ,66.3 ,23.3 ,56.0 ,52.0 ,52.9 ,49.3 ,51.8 ,48.3 ,51.6 ,56.4 ,51.1 ,DS,45.1 ,42.3 ,42.2 ,4.42 ,13.4,0.52 ,,15.0 ,10.0 ,0 ,,6.84 ,2.53 ,0.05 ,1.72 ,""
2012/1/1 23:00,DS,-2123 ,0.003 ,53.6 ,55.7 ,54.4 ,53.3 ,49.6 ,7.53 ,64.7 ,66.2 ,23.3 ,55.9 ,52.1 ,52.8 ,49.2 ,51.5 ,48.4 ,51.5 ,56.3 ,51.0 ,DS,45.1 ,42.3 ,42.1 ,4.42 ,13.6,0.52 ,,15.0 ,10.0 ,0 ,,6.83 ,2.55 ,0.05 ,1.68 ,""
2012/1/2 5:00,DS,-2124 ,0.003 ,53.5 ,55.7 ,54.4 ,53.3 ,49.7 ,7.82 ,64.8 ,66.1 ,23.1 ,55.8 ,52.0 ,52.7 ,49.2 ,48.8 ,48.5 ,51.4 ,56.2 ,51.0 ,DS,45.0 ,42.2 ,42.1 ,4.41 ,13.9,0.50 ,,15.0 ,10.0 ,0 ,,6.84 ,2.53 ,0.05 ,1.65 ,""
2012/1/2 11:00,DS,-2120 ,0.004 ,53.4 ,55.5 ,52.3 ,53.2 ,49.6 ,7.89 ,64.0 ,65.9 ,23.1 ,55.7 ,51.8 ,52.8 ,49.1 ,48.4 ,48.4 ,51.3 ,56.1 ,50.9 ,DS,45.0 ,42.2 ,42.0 ,4.40 ,13.9,0.49 ,,15.0 ,10.0 ,0 ,,6.83 ,2.53 ,0.05 ,1.67 ,""
2012/1/2 17:00,DS,-2119 ,0.004 ,53.5 ,55.5 ,54.4 ,53.2 ,49.8 ,7.67 ,64.3 ,65.9 ,23.3 ,55.8 ,51.8 ,52.7 ,49.1 ,50.7 ,48.4 ,51.3 ,56.1 ,50.9 ,DS,45.0 ,42.1 ,42.0 ,4.40 ,14.1,0.47 ,,15.0 ,10.0 ,0 ,,6.84 ,2.55 ,0.05 ,1.67 ,""
2012/1/2 23:00,DS,-2122 ,0.004 ,53.4 ,55.3 ,52.6 ,53.2 ,49.3 ,7.33 ,63.9 ,65.7 ,23.2 ,55.7 ,51.8 ,52.7 ,49.0 ,50.7 ,48.3 ,51.3 ,56.0 ,50.9 ,DS,44.9 ,42.1 ,41.9 ,4.39 ,14.2,0.47 ,,15.0 ,10.0 ,0 ,,6.84 ,2.55 ,0.05 ,1.66 ,""
2012/1/3 5:00,DS,-2122 ,0.004 ,53.3 ,55.3 ,52.5 ,53.1 ,49.5 ,7.24 ,64.0 ,65.8 ,23.1 ,55.7 ,51.7 ,52.5 ,49.0 ,50.6 ,48.9 ,51.2 ,56.0 ,50.8 ,DS,44.8 ,42.0 ,41.9 ,4.37 ,14.2,0.45 ,,15.0 ,10.0 ,0 ,,6.84 ,2.55 ,0.05 ,1.66 ,""
2012/1/3 11:00,DS,-2121 ,0.004 ,53.3 ,55.1 ,51.9 ,53.0 ,48.8 ,7.20 ,63.5 ,66.0 ,23.0 ,55.5 ,51.5 ,52.2 ,48.9 ,50.5 ,48.9 ,51.1 ,55.9 ,50.7 ,DS,44.8 ,42.0 ,41.8 ,4.35 ,14.1,0.44 ,,15.0 ,10.0 ,0 ,,6.83 ,2.55 ,0.05 ,1.65 ,""
2012/1/3 17:00,DS,-2119 ,0.004 ,53.3 ,55.2 ,54.2 ,53.0 ,49.0 ,7.19 ,63.6 ,66.0 ,23.0 ,55.6 ,51.6 ,52.3 ,49.0 ,50.6 ,48.7 ,51.1 ,55.9 ,50.6 ,DS,44.8 ,41.9 ,41.8 ,4.34 ,13.9,0.43 ,,15.0 ,10.0 ,0 ,,6.84 ,2.55 ,0.05 ,1.65 ,""
2012/1/3 23:00,DS,-2122 ,0.004 ,53.1 ,55.0 ,52.1 ,52.9 ,49.2 ,7.25 ,63.4 ,65.9 ,22.9 ,55.5 ,51.5 ,52.2 ,48.9 ,50.5 ,48.3 ,51.0 ,55.8 ,50.6 ,DS,44.8 ,41.9 ,41.7 ,4.32 ,13.9,0.41 ,,15.0 ,10.0 ,0 ,,6.81 ,2.55 ,0.05 ,1.65 ,""
2012/1/4 5:00,DS,-2122 ,0.004 ,53.1 ,54.9 ,52.8 ,52.9 ,48.6 ,7.61 ,63.6 ,65.8 ,22.9 ,55.4 ,51.4 ,52.2 ,48.8 ,47.7 ,48.1 ,50.9 ,55.6 ,50.5 ,DS,44.7 ,41.8 ,41.6 ,4.31 ,13.7,0.40 ,,15.0 ,10.0 ,0 ,,6.81 ,2.55 ,0.05 ,1.63 ,""
2012/1/4 11:00,DS,-2121 ,0.004 ,52.9 ,54.7 ,52.2 ,52.6 ,48.5 ,7.67 ,63.3 ,65.7 ,22.9 ,55.3 ,51.3 ,52.0 ,48.7 ,47.6 ,48.0 ,50.8 ,55.5 ,50.4 ,DS,44.6 ,41.7 ,41.6 ,4.30 ,13.8,0.40 ,,15.0 ,10.0 ,0 ,,6.81 ,2.55 ,0.05 ,1.63 ,""
2012/1/4 17:00,DS,-2121 ,0.004 ,52.3 ,54.1 ,51.3 ,52.1 ,47.6 ,7.21 ,63.3 ,65.4 ,22.9 ,54.6 ,50.7 ,51.5 ,48.2 ,47.7 ,47.6 ,50.2 ,54.9 ,49.9 ,DS,44.6 ,41.7 ,41.6 ,4.29 ,13.8,0.42 ,,15.0 ,10.0 ,0 ,,6.81 ,2.56 ,0.05 ,1.60 ,""
2012/1/4 23:00,DS,-2122 ,0.003 ,51.8 ,53.6 ,53.0 ,51.6 ,47.2 ,6.75 ,62.7 ,65.2 ,22.8 ,54.0 ,50.2 ,50.8 ,47.5 ,46.7 ,47.8 ,49.6 ,54.4 ,49.3 ,DS,44.6 ,41.6 ,41.5 ,4.27 ,13.8,0.43 ,,15.0 ,10.0 ,0 ,,6.81 ,2.55 ,0.05 ,1.59 ,""
2012/1/5 5:00,DS,-2124 ,0.003 ,51.3 ,53.0 ,52.1 ,51.0 ,46.6 ,6.46 ,63.7 ,64.7 ,22.6 ,53.4 ,49.6 ,50.2 ,46.9 ,46.3 ,47.1 ,49.1 ,53.9 ,48.7 ,DS,44.5 ,41.6 ,41.4 ,4.25 ,13.7,0.43 ,,15.0 ,10.0 ,0 ,,6.81 ,2.53 ,0.05 ,1.57 ,""
2012/1/5 11:00,DS,-2122 ,0.003 ,50.8 ,52.2 ,50.9 ,50.5 ,46.0 ,6.34 ,56.0 ,64.3 ,22.5 ,52.9 ,49.1 ,49.8 ,46.4 ,45.7 ,46.7 ,48.7 ,53.4 ,48.2 ,DS,44.5 ,41.5 ,41.4 ,4.24 ,13.5,0.44 ,,15.0 ,10.0 ,0 ,,6.82 ,2.53 ,0.05 ,1.57 ,""
2012/1/5 17:00,DS,-2122 ,0.002 ,50.4 ,51.6 ,50.8 ,50.1 ,44.9 ,5.96 ,55.7 ,64.3 ,22.5 ,52.5 ,48.5 ,49.5 ,46.1 ,45.4 ,46.1 ,48.2 ,52.9 ,47.8 ,DS,44.3 ,41.5 ,41.3 ,4.22 ,13.4,0.43 ,,15.0 ,10.0 ,0 ,,6.81 ,2.53 ,0.05 ,1.56 ,""
2012/1/5 23:00,DS,-2123 ,0.002 ,50.0 ,51.1 ,49.9 ,49.8 ,44.5 ,5.73 ,55.5 ,64.0 ,22.3 ,52.1 ,47.9 ,49.0 ,45.8 ,46.2 ,45.3 ,47.9 ,52.5 ,47.4 ,DS,44.2 ,41.4 ,41.3 ,4.21 ,13.3,0.41 ,,15.0 ,10.0 ,0 ,,6.81 ,2.53 ,0.05 ,1.55 ,""
2012/1/6 5:00,DS,-2124 ,0.002 ,49.8 ,50.7 ,49.5 ,49.5 ,44.1 ,5.73 ,55.4 ,63.8 ,22.2 ,51.8 ,47.6 ,48.8 ,45.5 ,47.0 ,45.0 ,47.6 ,52.2 ,47.1 ,DS,44.0 ,41.4 ,41.2 ,4.19 ,13.1,0.39 ,0.39 ,15.0 ,10.0 ,0 ,,6.81 ,2.52 ,0.05 ,1.53 ,""
2012/1/6 11:00,DS,-2122 ,0.002 ,49.5 ,50.5 ,49.7 ,49.3 ,44.2 ,5.96 ,54.9 ,63.7 ,22.1 ,51.6 ,47.4 ,48.6 ,45.2 ,44.6 ,44.8 ,47.5 ,51.9 ,47.0 ,DS,43.9 ,41.3 ,41.2 ,4.17 ,13,0.38 ,0.39 ,15.0 ,10.0 ,0 ,,6.81 ,2.52 ,0.05 ,1.49 ,""
2012/1/6 17:00,DS,-2120 ,0.002 ,49.6 ,52.1 ,49.5 ,49.4 ,43.8 ,6.52 ,54.9 ,63.5 ,22.1 ,51.6 ,47.3 ,48.6 ,45.3 ,47.0 ,45.0 ,47.5 ,51.9 ,47.0 ,DS,43.7 ,41.3 ,41.1 ,4.17 ,13,0.38 ,0.38 ,15.0 ,13.0 ,0 ,,6.81 ,2.53 ,0.05 ,1.50 ,""
2012/1/6 23:00,DS,-2121 ,0.002 ,49.6 ,50.4 ,49.3 ,49.3 ,44.1 ,6.83 ,54.7 ,63.4 ,22.1 ,51.5 ,47.3 ,48.5 ,45.3 ,46.8 ,44.8 ,47.4 ,51.9 ,46.9 ,DS,43.6 ,41.3 ,41.1 ,4.17 ,13.2,0.36 ,0.36 ,15.0 ,13.0 ,0 ,,6.81 ,2.52 ,0.05 ,1.51 ,""
2012/1/7 5:00,DS,-2124 ,0.003 ,49.4 ,50.4 ,49.4 ,49.1 ,43.6 ,6.87 ,54.6 ,63.3 ,22.0 ,51.4 ,47.1 ,48.2 ,45.1 ,46.6 ,44.6 ,47.3 ,51.7 ,46.7 ,DS,43.5 ,41.2 ,41.0 ,4.16 ,13.2,0.33 ,0.33 ,15.0 ,13.0 ,0 ,,6.82 ,2.52 ,0.05 ,1.46 ,""
2012/1/7 11:00,DS,-2122 ,0.003 ,49.3 ,51.1 ,49.1 ,49.0 ,43.6 ,7.04 ,54.4 ,63.1 ,21.9 ,51.1 ,46.8 ,48.0 ,44.9 ,46.4 ,44.4 ,47.1 ,51.5 ,46.6 ,DS,43.4 ,41.2 ,41.0 ,4.14 ,13.1,0.33 ,0.33 ,15.0 ,13.5 ,0 ,,6.81 ,2.53 ,0.05 ,1.52 ,""
2012/1/7 17:00,DS,-2120 ,0.003 ,49.5 ,50.1 ,49.6 ,49.3 ,44.3 ,7.32 ,54.4 ,62.9 ,21.9 ,51.4 ,47.1 ,48.2 ,44.9 ,46.7 ,44.9 ,47.3 ,51.5 ,46.8 ,DS,43.3 ,41.1 ,41.0 ,4.13 ,13.1,0.32 ,0.32 ,15.0 ,13.0 ,0 ,,6.81 ,2.52 ,0.05 ,1.48 ,""
2012/1/7 23:00,DS,-2125 ,0.003 ,49.5 ,50.1 ,49.4 ,49.2 ,44.1 ,7.38 ,54.2 ,62.2 ,21.7 ,51.4 ,47.0 ,48.4 ,44.5 ,46.6 ,47.0 ,47.2 ,51.8 ,46.8 ,DS,43.2 ,41.1 ,41.0 ,4.12 ,13.1,0.29 ,0.29 ,15.0 ,13.0 ,0 ,,6.81 ,2.53 ,0.05 ,1.46 ,""
2012/1/8 5:00,DS,-2127 ,0.003 ,49.3 ,49.8 ,47.8 ,49.0 ,44.4 ,7.48 ,53.9 ,62.0 ,21.5 ,51.1 ,46.8 ,48.2 ,44.4 ,46.4 ,46.8 ,47.0 ,51.6 ,46.6 ,DS,43.1 ,41.1 ,40.9 ,4.10 ,13,0.27 ,0.27 ,15.0 ,13.0 ,0 ,,6.78 ,2.52 ,0.05 ,1.48 ,""
2012/1/8 11:00,DS,-2123 ,0.003 ,49.1 ,49.7 ,48.3 ,48.9 ,43.2 ,7.55 ,53.7 ,61.7 ,21.4 ,50.9 ,46.5 ,47.9 ,44.1 ,46.1 ,46.7 ,46.8 ,51.4 ,46.4 ,DS,43.0 ,41.0 ,40.9 ,4.09 ,12.8,0.27 ,0.28 ,15.0 ,13.0 ,0 ,,6.78 ,2.53 ,0.05 ,1.46 ,""
2012/1/8 17:00,DS,-2121 ,0.004 ,49.0 ,49.3 ,48.2 ,48.8 ,43.0 ,7.72 ,53.5 ,61.4 ,21.4 ,50.9 ,46.6 ,47.8 ,44.3 ,46.2 ,46.7 ,46.8 ,51.4 ,46.4 ,DS,43.0 ,41.0 ,40.9 ,4.08 ,12.8,0.27 ,0.28 ,15.0 ,13.0 ,0 ,,6.77 ,2.53 ,0.05 ,1.48 ,""
2012/1/8 23:00,DS,-2125 ,0.004 ,48.8 ,49.4 ,48.0 ,48.7 ,41.8 ,7.93 ,53.4 ,61.6 ,21.3 ,50.6 ,46.5 ,47.5 ,44.1 ,46.0 ,46.5 ,46.6 ,51.4 ,46.2 ,DS,42.9 ,41.0 ,40.8 ,4.06 ,12.8,0.24 ,0.25 ,15.0 ,13.0 ,0 ,,6.77 ,2.52 ,0.05 ,1.48 ,""
2012/1/9 5:00,DS,-2124 ,0.004 ,48.7 ,49.7 ,48.1 ,48.6 ,41.7 ,8.24 ,53.1 ,61.3 ,21.2 ,50.5 ,46.4 ,47.5 ,43.8 ,45.9 ,46.4 ,46.5 ,51.1 ,46.1 ,DS,42.8 ,40.9 ,40.8 ,4.05 ,12.7,0.23 ,0.24 ,15.0 ,13.0 ,0 ,,6.78 ,2.52 ,0.05 ,1.46 ,""
2012/1/9 11:00,DS,-2122 ,0.004 ,48.6 ,50.5 ,47.6 ,48.4 ,42.9 ,8.47 ,53.1 ,61.5 ,21.1 ,50.5 ,46.3 ,47.3 ,43.9 ,45.8 ,46.3 ,46.4 ,50.9 ,46.0 ,DS,42.8 ,40.9 ,40.7 ,4.04 ,12.6,0.23 ,0.24 ,15.0 ,13.0 ,0 ,,6.77 ,2.53 ,0.05 ,1.42 ,""
2012/1/9 17:00,DS,-2120 ,0.004 ,48.8 ,51.4 ,47.1 ,48.6 ,42.4 ,8.73 ,53.1 ,61.2 ,21.2 ,50.6 ,46.5 ,47.3 ,44.0 ,46.0 ,46.4 ,46.5 ,51.1 ,46.1 ,DS,42.7 ,40.8 ,40.7 ,4.04 ,12.9,0.23 ,0.23 ,15.0 ,13.0 ,0 ,,6.78 ,2.52 ,0.05 ,1.40 ,""
2012/1/9 23:00,DS,-2121 ,0.005 ,48.8 ,51.4 ,47.4 ,48.6 ,43.4 ,8.81 ,52.9 ,61.1 ,21.2 ,50.6 ,46.6 ,47.4 ,43.9 ,46.0 ,46.4 ,46.5 ,51.1 ,46.1 ,DS,42.6 ,40.8 ,40.7 ,4.04 ,12.9,0.22 ,0.22 ,15.0 ,13.0 ,0 ,,6.78 ,2.52 ,0.05 ,1.42 ,""
2012/1/10 5:00,DS,-2121 ,0.005 ,48.8 ,51.3 ,47.4 ,48.6 ,43.3 ,8.65 ,52.9 ,60.4 ,21.2 ,50.6 ,46.4 ,47.4 ,43.7 ,45.8 ,46.3 ,46.5 ,51.0 ,46.0 ,DS,42.6 ,40.8 ,40.6 ,4.04 ,13.1,0.21 ,0.21 ,15.0 ,13.0 ,0 ,,6.78 ,2.52 ,0.05 ,1.43 ,""
2012/1/10 11:00,DS,-2120 ,0.005 ,48.6 ,51.0 ,46.5 ,48.8 ,43.7 ,8.69 ,52.7 ,60.2 ,21.1 ,50.4 ,46.5 ,47.3 ,43.6 ,45.7 ,46.0 ,46.3 ,50.9 ,45.9 ,DS,42.6 ,40.7 ,40.6 ,4.03 ,13.1,0.20 ,0.20 ,15.0 ,13.0 ,0 ,,6.78 ,2.52 ,0.05 ,1.45 ,""
2012/1/10 17:00,DS,-2118 ,0.005 ,48.5 ,51.0 ,47.3 ,48.3 ,44.0 ,8.86 ,52.5 ,60.2 ,21.2 ,50.3 ,46.5 ,47.3 ,43.6 ,45.6 ,45.9 ,46.2 ,50.9 ,45.8 ,DS,42.6 ,40.7 ,40.5 ,5.06 ,13.5,0.20 ,0.20 ,15.0 ,13.0 ,0 ,,6.75 ,2.53 ,0.05 ,1.45 ,""
2012/1/10 23:00,DS,-2121 ,0.005 ,48.4 ,50.8 ,46.7 ,48.1 ,43.3 ,8.96 ,52.3 ,59.8 ,21.1 ,50.3 ,46.5 ,47.2 ,43.5 ,45.6 ,45.8 ,46.1 ,50.9 ,45.8 ,DS,42.5 ,40.6 ,40.5 ,5.05 ,13.5,0.18 ,0.18 ,15.0 ,13.0 ,0 ,,6.75 ,2.52 ,0.05 ,1.43 ,""
2012/1/11 5:00,DS,-2120 ,0.005 ,48.2 ,50.6 ,46.6 ,48.0 ,43.6 ,9.29 ,52.3 ,59.8 ,21.0 ,50.1 ,46.4 ,47.1 ,43.4 ,45.4 ,45.7 ,46.0 ,50.6 ,45.6 ,DS,42.5 ,40.6 ,40.4 ,5.03 ,13.3,0.17 ,0.17 ,15.0 ,13.0 ,0 ,,6.75 ,2.52 ,0.05 ,1.45 ,""
2012/1/11 11:00,DS,-2122 ,0.005 ,48.1 ,50.4 ,45.7 ,47.9 ,43.4 ,9.10 ,52.0 ,59.7 ,20.9 ,49.8 ,46.2 ,47.0 ,43.3 ,45.3 ,45.5 ,45.8 ,50.3 ,45.4 ,DS,42.5 ,40.6 ,40.4 ,5.02 ,13.3,0.15 ,0.16 ,15.0 ,10.0 ,0 ,,6.75 ,2.52 ,0.05 ,1.43 ,""
2012/1/11 17:00,DS,-2122 ,0.005 ,48.0 ,50.4 ,45.8 ,47.7 ,43.6 ,8.50 ,52.0 ,59.3 ,20.8 ,49.8 ,46.1 ,46.9 ,43.2 ,45.2 ,45.4 ,45.7 ,50.2 ,45.3 ,DS,42.4 ,40.5 ,40.4 ,5.01 ,13.4,0.16 ,0.16 ,15.0 ,10.0 ,0 ,,6.75 ,2.52 ,0.05 ,1.42 ,""
2012/1/11 23:00,DS,-2124 ,0.004 ,47.8 ,50.2 ,45.3 ,47.6 ,43.9 ,7.83 ,51.8 ,59.2 ,20.7 ,49.6 ,45.9 ,46.8 ,43.0 ,45.0 ,45.3 ,45.6 ,50.1 ,45.2 ,DS,42.4 ,40.5 ,40.3 ,4.99 ,13.3,0.14 ,0.14 ,15.0 ,10.0 ,0 ,,6.75 ,2.52 ,0.05 ,1.42 ,""
2012/1/12 5:00,DS,-2126 ,0.004 ,47.6 ,49.7 ,44.0 ,47.5 ,43.1 ,7.24 ,51.6 ,59.0 ,20.5 ,49.3 ,45.7 ,46.6 ,42.7 ,44.8 ,45.1 ,45.3 ,49.9 ,45.0 ,DS,42.3 ,40.4 ,40.3 ,4.97 ,13,0.13 ,0.13 ,15.0 ,10.0 ,0 ,,6.75 ,2.52 ,0.05 ,1.42 ,""
2012/1/12 11:00,DS,-2123 ,0.003 ,47.4 ,49.0 ,39.3 ,47.5 ,41.5 ,6.99 ,51.3 ,58.9 ,20.3 ,48.9 ,45.4 ,46.4 ,42.5 ,44.6 ,44.9 ,45.1 ,49.8 ,44.8 ,DS,42.3 ,40.4 ,40.3 ,4.96 ,12.9,0.15 ,0.15 ,15.0 ,10.0 ,0 ,,6.75 ,2.52 ,0.05 ,1.40 ,""
2012/1/12 17:00,DS,-2120 ,0.003 ,47.4 ,48.8 ,39.4 ,48.4 ,41.8 ,7.04 ,51.4 ,58.6 ,20.3 ,49.1 ,45.4 ,46.2 ,42.4 ,44.6 ,44.8 ,45.1 ,50.0 ,44.7 ,DS,42.2 ,40.3 ,40.2 ,4.96 ,12.6,0.14 ,0.14 ,15.0 ,10.0 ,0 ,,6.76 ,2.52 ,0.05 ,1.40 ,""
2012/1/12 23:00,DS,-2124 ,0.003 ,47.4 ,48.8 ,40.1 ,102.3 ,42.2 ,7.18 ,51.3 ,58.6 ,20.2 ,49.0 ,45.4 ,46.0 ,42.4 ,44.5 ,44.7 ,45.0 ,49.6 ,44.7 ,DS,42.1 ,40.3 ,40.1 ,4.94 ,12.7,0.13 ,0.13 ,15.0 ,10.0 ,0 ,,6.75 ,2.53 ,0.05 ,1.39 ,""
2012/1/13 5:00,DS,-2121 ,0.004 ,47.3 ,48.6 ,39.1 ,116.4 ,42.5 ,7.56 ,51.2 ,58.5 ,20.2 ,49.0 ,45.3 ,46.2 ,42.3 ,44.4 ,44.8 ,44.9 ,49.6 ,44.7 ,DS,42.1 ,40.2 ,40.1 ,4.93 ,12.7,0.13 ,0.13 ,15.0 ,10.0 ,0 ,,6.75 ,2.53 ,0.05 ,1.38 ,""
2012/1/13 11:00,DS,-2120 ,0.004 ,47.3 ,48.6 ,39.5 ,47.7 ,42.2 ,7.76 ,51.1 ,58.5 ,20.2 ,49.1 ,45.3 ,46.0 ,42.3 ,44.4 ,44.8 ,44.9 ,49.8 ,44.7 ,DS,42.0 ,40.2 ,40.0 ,4.92 ,12.7,0.14 ,0.14 ,15.0 ,10.0 ,0 ,,6.75 ,2.53 ,0.05 ,1.38 ,""
2012/1/13 17:00,DS,-2120 ,0.004 ,47.4 ,48.7 ,39.8 ,116.4 ,42.2 ,7.80 ,51.0 ,58.8 ,20.3 ,49.1 ,45.4 ,46.2 ,42.4 ,45.0 ,44.8 ,45.1 ,49.9 ,44.7 ,DS,42.0 ,40.2 ,40.0 ,4.92 ,12.9,0.14 ,0.14 ,15.0 ,10.0 ,0 ,,6.73 ,2.52 ,0.05 ,1.39 ,""
2012/1/13 23:00,DS,-2122 ,0.004 ,47.4 ,48.8 ,41.1 ,127.3 ,40.6 ,7.55 ,51.1 ,58.8 ,20.2 ,49.1 ,45.4 ,46.0 ,42.4 ,44.6 ,44.8 ,45.1 ,49.7 ,44.7 ,DS,41.9 ,40.1 ,40.0 ,4.92 ,13.1,0.12 ,0.12 ,15.0 ,10.0 ,0 ,,6.72 ,2.53 ,0.05 ,1.38 ,""
2012/1/14 5:00,DS,-2123 ,0.004 ,47.3 ,48.9 ,41.7 ,127.8 ,41.4 ,7.42 ,51.0 ,58.8 ,20.2 ,49.2 ,45.4 ,46.1 ,42.4 ,44.3 ,44.8 ,45.0 ,49.5 ,44.6 ,DS,41.9 ,40.1 ,39.9 ,4.90 ,13.1,0.11 ,0.11 ,15.0 ,10.0 ,0 ,,6.72 ,2.52 ,0.05 ,1.40 ,""
2012/1/14 11:00,DS,-2122 ,0.004 ,47.3 ,48.7 ,54.9 ,94.4 ,43.0 ,7.34 ,51.0 ,58.7 ,20.1 ,49.2 ,45.6 ,46.0 ,42.4 ,44.4 ,44.8 ,45.0 ,49.5 ,44.7 ,DS,41.9 ,40.0 ,39.9 ,4.88 ,13,0.11 ,0.11 ,15.0 ,10.0 ,0 ,,6.73 ,2.53 ,0.05 ,1.40 ,""
2012/1/14 17:00,DS,-2120 ,0.004 ,47.4 ,48.8 ,40.6 ,57.9 ,43.4 ,7.34 ,50.7 ,58.7 ,20.1 ,49.3 ,45.4 ,46.1 ,42.5 ,44.4 ,44.8 ,45.0 ,49.5 ,44.7 ,DS,41.8 ,40.0 ,39.8 ,4.87 ,12.8,0.12 ,0.12 ,15.0 ,10.0 ,0 ,,6.73 ,2.52 ,0.05 ,1.40 ,""
2012/1/14 23:00,DS,-2124 ,0.004 ,47.4 ,49.0 ,43.2 ,142.1 ,41.7 ,7.35 ,50.7 ,58.7 ,20.0 ,49.2 ,45.4 ,46.3 ,42.5 ,44.5 ,44.9 ,45.1 ,49.7 ,44.8 ,DS,41.8 ,40.0 ,39.8 ,4.85 ,12.9,0.09 ,0.10 ,15.0 ,10.0 ,0 ,,6.72 ,2.52 ,0.05 ,1.40 ,""
2012/1/15 5:00,DS,-2124 ,0.004 ,47.4 ,49.0 ,54.6 ,135.2 ,39.0 ,7.30 ,50.5 ,58.9 ,19.9 ,49.2 ,45.4 ,46.1 ,42.4 ,44.6 ,44.9 ,45.1 ,49.7 ,44.8 ,DS,41.7 ,39.9 ,39.7 ,4.84 ,12.8,0.09 ,0.10 ,15.0 ,10.0 ,0 ,,6.72 ,2.53 ,0.05 ,1.38 ,""
2012/1/15 11:00,DS,-2121 ,0.004 ,47.4 ,48.2 ,47.4 ,138.5 ,37.9 ,7.43 ,50.3 ,59.5 ,19.9 ,49.2 ,45.4 ,46.0 ,42.3 ,44.6 ,44.9 ,45.1 ,49.8 ,44.8 ,DS,41.7 ,39.9 ,39.7 ,4.83 ,12.5,0.10 ,0.10 ,15.0 ,10.0 ,0 ,,6.73 ,2.52 ,0.05 ,1.35 ,""
2012/1/15 17:00,DS,-2120 ,0.004 ,47.5 ,49.4 ,40.9 ,142.1 ,39.1 ,7.43 ,50.3 ,59.5 ,20.0 ,49.4 ,45.5 ,46.6 ,42.3 ,44.8 ,45.1 ,45.3 ,50.1 ,44.9 ,DS,41.7 ,39.8 ,39.7 ,4.82 ,12.7,0.11 ,0.11 ,15.0 ,10.0 ,0 ,,6.73 ,2.52 ,0.05 ,1.35 ,""
2012/1/15 23:00,DS,-2122 ,0.004 ,47.7 ,49.6 ,52.0 ,144.7 ,39.2 ,7.24 ,50.4 ,59.5 ,19.9 ,49.8 ,45.5 ,46.3 ,42.5 ,44.9 ,45.2 ,45.3 ,50.0 ,44.9 ,DS,41.7 ,39.8 ,39.6 ,4.81 ,12.8,0.10 ,0.10 ,15.0 ,10.0 ,0 ,,6.73 ,2.52 ,0.05 ,1.40 ,""
2012/1/16 5:00,DS,-2124 ,0.004 ,47.7 ,49.7 ,44.1 ,146.0 ,39.8 ,7.16 ,50.3 ,59.6 ,19.8 ,49.8 ,45.6 ,46.4 ,42.5 ,44.9 ,45.2 ,45.4 ,50.0 ,45.0 ,DS,41.6 ,39.7 ,39.6 ,4.79 ,12.7,0.09 ,0.09 ,15.0 ,10.0 ,0 ,,6.72 ,2.53 ,0.05 ,1.36 ,""
2012/1/16 11:00,DS,-2121 ,0.004 ,47.7 ,49.7 ,52.2 ,148.7 ,39.5 ,7.27 ,50.1 ,59.7 ,19.7 ,49.9 ,46.0 ,46.2 ,42.5 ,44.9 ,45.2 ,45.4 ,50.1 ,45.0 ,DS,41.6 ,39.7 ,39.5 ,4.78 ,12.6,0.10 ,0.10 ,15.0 ,10.0 ,0 ,,6.70 ,2.52 ,0.05 ,1.36 ,""
2012/1/16 17:00,DS,-2119 ,0.004 ,47.7 ,49.8 ,42.6 ,149.1 ,39.9 ,7.32 ,49.9 ,59.4 ,19.8 ,50.0 ,45.9 ,46.2 ,42.4 ,45.0 ,45.2 ,45.4 ,50.2 ,45.0 ,DS,41.6 ,39.7 ,39.5 ,4.77 ,12.5,0.11 ,0.11 ,15.0 ,10.0 ,0 ,,6.70 ,2.53 ,0.05 ,1.36 ,""
2012/1/16 23:00,DS,-2122 ,0.004 ,47.6 ,49.7 ,54.7 ,126.1 ,41.6 ,7.26 ,49.9 ,59.5 ,19.8 ,50.0 ,45.9 ,46.3 ,42.5 ,44.8 ,45.2 ,45.4 ,50.3 ,45.0 ,DS,41.6 ,39.6 ,39.5 ,4.76 ,12.5,0.09 ,0.10 ,15.0 ,10.0 ,0 ,,6.70 ,2.53 ,0.05 ,1.35 ,""
2012/1/17 5:00,DS,-2123 ,0.004 ,47.6 ,49.4 ,52.1 ,19.1 ,42.8 ,7.35 ,50.0 ,59.5 ,19.7 ,49.9 ,46.0 ,46.2 ,42.4 ,44.7 ,45.1 ,45.3 ,50.2 ,44.9 ,DS,41.6 ,39.6 ,39.4 ,4.75 ,12.5,0.08 ,0.09 ,15.0 ,10.0 ,0 ,,6.70 ,2.53 ,0.05 ,1.33 ,""
2012/1/17 11:00,DS,-2121 ,0.004 ,47.6 ,49.3 ,54.8 ,-6.3 ,43.6 ,7.29 ,50.2 ,59.3 ,19.6 ,49.9 ,46.0 ,46.2 ,42.4 ,44.7 ,45.1 ,45.3 ,50.1 ,44.9 ,DS,41.7 ,39.5 ,39.4 ,4.74 ,12.3,0.09 ,0.10 ,15.0 ,10.0 ,0 ,,6.70 ,2.53 ,0.05 ,1.33 ,""
2012/1/17 17:00,DS,-2121 ,0.004 ,47.6 ,49.1 ,53.7 ,-62.3 ,42.6 ,7.06 ,50.4 ,59.3 ,19.7 ,49.9 ,46.0 ,46.5 ,42.4 ,44.6 ,45.2 ,45.3 ,50.1 ,44.9 ,DS,41.7 ,39.5 ,39.3 ,5.61 ,12.5,�|,�|,�|,�|,�|,,6.70 ,2.53 ,0.05 ,1.48 ,""
2012/1/17 23:00,DS,-2124 ,0.004 ,47.6 ,48.8 ,47.4 ,-52.0 ,43.4 ,7.03 ,50.4 ,59.3 ,19.6 ,50.0 ,45.9 ,46.5 ,42.4 ,44.7 ,45.2 ,45.3 ,50.1 ,45.0 ,DS,41.7 ,39.5 ,39.3 ,4.74 ,12.6,0.09 ,0.09 ,15.0 ,10.0 ,0 ,,6.70 ,2.53 ,0.05 ,1.67 ,""
2012/1/18 5:00,DS,-2124 ,0.004 ,47.6 ,48.9 ,47.4 ,-70.3 ,43.8 ,7.08 ,50.5 ,59.2 ,19.6 ,49.9 ,45.9 ,46.4 ,42.4 ,44.8 ,45.2 ,45.3 ,50.0 ,44.9 ,DS,41.7 ,39.4 ,39.3 ,4.73 ,12.6,0.08 ,0.08 ,15.0 ,10.0 ,0 ,,6.70 ,2.53 ,0.05 ,1.76 ,""
2012/1/18 11:00,DS,-2120 ,0.003 ,47.6 ,50.9 ,47.3 ,-91.4 ,43.1 ,7.21 ,50.4 ,59.4 ,19.5 ,50.0 ,45.9 ,46.5 ,42.5 ,44.8 ,45.2 ,45.3 ,50.1 ,45.0 ,DS,41.6 ,39.4 ,39.2 ,4.72 ,12.6,0.10 ,0.09 ,15.0 ,10.0 ,0 ,,6.70 ,2.53 ,0.05 ,1.71 ,""
2012/1/18 17:00,DS,-2118 ,0.004 ,47.8 ,48.5 ,47.7 ,-133.9 ,44.1 ,7.56 ,50.7 ,59.3 ,19.6 ,50.2 ,46.1 ,46.6 ,42.6 ,44.8 ,45.3 ,45.5 ,50.3 ,45.1 ,DS,41.7 ,39.4 ,39.2 ,4.62 ,12.7,0.10 ,0.10 ,15.0 ,10.0 ,7 ,,6.70 ,2.53 ,0.05 ,1.72 ,""
2012/1/18 23:00,DS,-2120 ,0.004 ,47.8 ,49.9 ,47.3 ,-160.1 ,44.3 ,7.55 ,50.6 ,59.2 ,19.7 ,50.2 ,46.1 ,46.6 ,42.6 ,44.8 ,45.3 ,45.5 ,50.3 ,45.1 ,DS,41.6 ,39.3 ,39.2 ,4.32 ,12.9,0.10 ,0.10 ,15.0 ,10.0 ,7 ,,6.70 ,2.53 ,0.05 ,1.77 ,""
2012/1/19 5:00,DS,-2119 ,0.004 ,47.8 ,49.9 ,47.5 ,-182.4 ,44.2 ,7.41 ,50.7 ,59.1 ,19.7 ,50.3 ,46.1 ,46.7 ,42.6 ,44.8 ,45.4 ,45.5 ,50.4 ,45.2 ,DS,41.6 ,39.3 ,39.1 ,4.18 ,13.1,0.09 ,0.09 ,15.0 ,10.0 ,7 ,,6.66 ,2.53 ,0.05 ,1.58 ,""
2012/1/19 11:00,DS,-2119 ,0.004 ,47.8 ,50.7 ,47.4 ,-197.1 ,44.5 ,7.39 ,50.7 ,59.0 ,19.7 ,50.3 ,46.0 ,46.7 ,42.6 ,44.9 ,45.4 ,45.5 ,50.4 ,45.1 ,DS,41.5 ,39.2 ,39.1 ,3.91 ,13.2,0.10 ,0.10 ,15.0 ,10.0 ,7 ,,6.66 ,2.53 ,0.05 ,1.55 ,""
2012/1/19 17:00,DS,-2117 ,0.004 ,48.1 ,49.8 ,48.0 ,DS,43.8 ,7.65 ,50.9 ,59.2 ,19.8 ,50.5 ,46.1 ,46.8 ,42.7 ,44.9 ,45.3 ,45.6 ,50.4 ,45.3 ,DS,41.6 ,39.2 ,39.0 ,3.77 ,13.3,0.10 ,0.10 ,15.0 ,10.0 ,7 ,,6.66 ,2.53 ,0.05 ,1.57 ,""
2012/1/19 23:00,DS,-2117 ,0.004 ,48.0 ,49.5 ,47.8 ,DS,44.6 ,7.73 ,50.8 ,59.0 ,19.8 ,50.3 ,46.0 ,46.6 ,42.7 ,44.8 ,45.2 ,45.5 ,50.3 ,45.1 ,DS,41.6 ,39.2 ,39.0 ,3.53 ,13.5,0.10 ,0.10 ,15.0 ,10.0 ,7 ,,6.66 ,2.53 ,0.05 ,1.57 ,""
2012/1/20 5:00,DS,-2116 ,0.004 ,47.8 ,49.6 ,47.5 ,DS,44.7 ,7.87 ,50.8 ,59.0 ,19.9 ,50.2 ,46.0 ,46.5 ,42.6 ,44.6 ,45.0 ,45.4 ,50.2 ,45.0 ,DS,41.6 ,39.1 ,39.0 ,3.37 ,13.7,0.09 ,0.09 ,15.0 ,10.0 ,7 ,,6.66 ,2.53 ,0.05 ,1.58 ,""
2012/1/20 11:00,DS,-2116 ,0.004 ,47.7 ,50.2 ,47.7 ,DS,44.3 ,8.01 ,50.6 ,58.9 ,20.1 ,50.1 ,45.9 ,46.4 ,42.6 ,44.5 ,45.0 ,45.3 ,50.2 ,44.9 ,DS,41.6 ,39.1 ,38.9 ,3.19 ,13.9,0.09 ,0.09 ,15.0 ,10.0 ,7 ,,6.66 ,2.53 ,0.05 ,1.58 ,""
2012/1/20 17:00,DS,-2116 ,0.005 ,47.7 ,49.7 ,41.7 ,DS,44.5 ,8.18 ,50.7 ,58.9 ,20.1 ,50.1 ,45.9 ,46.5 ,42.4 ,44.5 ,44.9 ,45.3 ,50.2 ,44.8 ,DS,41.5 ,39.0 ,38.9 ,5.03 ,13.9,0.09 ,0.09 ,15.0 ,10.0 ,7 ,,6.66 ,2.53 ,0.05 ,1.61 ,""
2012/1/20 23:00,DS,-2116 ,0.005 ,47.6 ,51.0 ,47.3 ,DS,43.3 ,8.20 ,50.5 ,58.9 ,20.1 ,50.0 ,45.8 ,46.4 ,42.4 ,44.4 ,44.8 ,45.2 ,50.1 ,44.8 ,DS,41.5 ,39.0 ,38.9 ,4.83 ,14,0.08 ,0.08 ,15.0 ,10.0 ,7 ,,6.66 ,2.53 ,0.05 ,1.56 ,""
2012/1/21 5:00,DS,-2117 ,0.005 ,47.5 ,51.0 ,47.4 ,DS,44.1 ,8.37 ,50.5 ,58.8 ,20.1 ,49.9 ,45.7 ,46.3 ,42.3 ,44.3 ,44.7 ,45.1 ,50.0 ,44.7 ,DS,41.5 ,39.0 ,38.8 ,4.63 ,14.1,0.08 ,0.08 ,15.0 ,10.0 ,7 ,,6.68 ,2.53 ,0.05 ,1.58 ,""
2012/1/21 11:00,DS,-2117 ,0.005 ,47.7 ,50.5 ,46.7 ,DS,44.1 ,8.32 ,50.4 ,58.6 ,20.0 ,49.7 ,45.6 ,46.2 ,42.3 ,44.2 ,44.5 ,45.1 ,49.9 ,44.6 ,DS,41.5 ,39.0 ,38.8 ,4.40 ,14,0.09 ,0.09 ,15.0 ,10.0 ,7 ,,6.66 ,2.53 ,0.05 ,1.64 ,""
2012/1/21 17:00,DS,-2116 ,0.005 ,47.5 ,50.6 ,47.0 ,DS,43.6 ,8.61 ,50.4 ,58.7 ,20.0 ,49.7 ,45.6 ,46.2 ,42.3 ,44.2 ,44.3 ,45.1 ,49.9 ,44.6 ,DS,41.5 ,38.9 ,38.8 ,4.17 ,14.1,0.10 ,0.10 ,15.0 ,10.0 ,8 ,,6.64 ,2.53 ,0.05 ,1.61 ,""
2012/1/21 23:00,DS,-2116 ,0.005 ,47.4 ,50.5 ,47.1 ,DS,44.1 ,8.65 ,50.5 ,58.6 ,19.9 ,49.6 ,45.7 ,46.2 ,42.3 ,44.2 ,44.0 ,45.0 ,49.8 ,44.5 ,DS,41.5 ,38.9 ,38.8 ,4.06 ,14.2,0.09 ,0.09 ,15.0 ,10.0 ,8 ,,6.64 ,2.53 ,0.05 ,1.61 ,""
2012/1/22 5:00,DS,-2116 ,0.005 ,47.3 ,50.1 ,45.8 ,DS,43.5 ,8.90 ,50.4 ,58.4 ,19.8 ,49.3 ,45.6 ,45.9 ,42.1 ,44.1 ,43.7 ,44.8 ,49.5 ,44.4 ,DS,41.4 ,38.9 ,38.7 ,3.77 ,14.1,0.09 ,0.10 ,15.0 ,10.0 ,8 ,,6.63 ,2.53 ,0.05 ,1.65 ,""
2012/1/22 11:00,DS,-2116 ,0.005 ,47.2 ,49.9 ,44.8 ,DS,43.9 ,9.10 ,50.4 ,58.2 ,19.8 ,49.3 ,45.4 ,45.8 ,42.1 ,43.9 ,43.6 ,44.7 ,49.5 ,44.3 ,DS,41.4 ,38.8 ,38.7 ,3.63 ,14.1,0.10 ,0.10 ,15.0 ,10.0 ,8 ,,6.63 ,2.53 ,0.05 ,1.61 ,""
2012/1/22 17:00,DS,-2116 ,0.006 ,47.3 ,50.4 ,46.6 ,DS,44.4 ,9.48 ,50.8 ,58.4 ,19.9 ,49.5 ,45.6 ,46.0 ,42.1 ,44.0 ,43.8 ,44.8 ,49.7 ,44.4 ,DS,41.3 ,38.8 ,38.6 ,3.40 ,14.1,0.10 ,0.10 ,15.0 ,10.0 ,8 ,,6.64 ,2.53 ,0.05 ,8.92 ,""
2012/1/22 23:00,DS,-2115 ,0.006 ,47.4 ,50.2 ,46.3 ,DS,44.6 ,9.64 ,50.6 ,58.3 ,19.9 ,49.6 ,45.7 ,46.1 ,42.3 ,44.2 ,43.9 ,45.0 ,49.8 ,44.5 ,DS,41.2 ,38.7 ,38.6 ,3.26 ,14.3,0.10 ,0.10 ,15.0 ,10.0 ,8 ,,6.64 ,2.53 ,0.05 ,7.58 ,""
2012/1/23 5:00,DS,-2115 ,0.006 ,47.6 ,49.5 ,41.7 ,DS,44.6 ,9.76 ,56.6 ,58.5 ,19.9 ,49.7 ,45.8 ,46.1 ,42.4 ,44.3 ,44.0 ,45.1 ,49.9 ,44.7 ,DS,41.2 ,38.7 ,38.6 ,3.14 ,14.4,0.09 ,0.10 ,15.0 ,10.0 ,9 ,,6.64 ,2.55 ,0.05 ,6.97 ,""
2012/1/23 11:00,DS,-2115 ,0.006 ,47.6 ,49.3 ,40.1 ,DS,44.4 ,9.49 ,57.0 ,58.6 ,19.9 ,49.8 ,46.0 ,46.4 ,42.4 ,44.4 ,44.1 ,45.2 ,50.0 ,44.8 ,DS,41.2 ,38.7 ,38.5 ,2.91 ,14.5,0.10 ,0.10 ,15.0 ,10.0 ,9 ,,6.63 ,2.55 ,0.05 ,6.92 ,""
2012/1/23 17:00,DS,-2115 ,0.006 ,47.9 ,49.6 ,41.7 ,DS,46.1 ,9.54 ,57.9 ,58.8 ,20.0 ,50.1 ,46.0 ,46.5 ,42.7 ,44.6 ,44.4 ,45.5 ,50.3 ,45.0 ,DS,41.2 ,38.7 ,38.5 ,2.77 ,14.7,0.10 ,0.11 ,15.0 ,10.0 ,9 ,,6.64 ,2.55 ,0.05 ,7.87 ,""
2012/1/23 23:00,DS,-2115 ,0.006 ,48.1 ,50.4 ,45.4 ,DS,46.1 ,9.43 ,57.4 ,58.9 ,19.9 ,50.4 ,46.2 ,46.8 ,42.7 ,44.8 ,44.6 ,45.7 ,50.7 ,45.2 ,DS,41.2 ,38.6 ,38.5 ,2.52 ,14.6,0.08 ,0.08 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,8.00 ,""
2012/1/24 5:00,DS,-2114 ,0.006 ,48.3 ,49.8 ,39.7 ,DS,46.0 ,9.37 ,59.1 ,59.1 ,19.8 ,50.6 ,46.3 ,46.8 ,42.8 ,44.9 ,45.4 ,45.8 ,50.8 ,45.3 ,DS,41.2 ,38.6 ,38.4 ,2.36 ,14.4,0.07 ,0.07 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,8.56 ,""
2012/1/24 11:00,DS,-2115 ,0.006 ,48.3 ,49.9 ,40.4 ,DS,46.0 ,9.20 ,58.9 ,59.2 ,19.8 ,50.7 ,46.5 ,47.0 ,42.9 ,45.0 ,45.6 ,45.9 ,51.0 ,45.4 ,DS,41.2 ,38.6 ,38.4 ,2.20 ,14.2,0.07 ,0.07 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,8.99 ,""
2012/1/24 17:00,DS,-2115 ,0.006 ,48.5 ,50.0 ,41.3 ,DS,46.3 ,9.16 ,60.0 ,59.2 ,19.9 ,50.8 ,46.5 ,47.0 ,43.0 ,45.1 ,45.6 ,45.9 ,51.0 ,45.5 ,DS,41.2 ,38.6 ,38.4 ,4.89 ,13.8,0.09 ,0.09 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,7.91 ,""
2012/1/24 23:00,DS,-2115 ,0.006 ,48.3 ,51.2 ,43.1 ,DS,45.5 ,9.19 ,58.8 ,59.0 ,19.8 ,50.7 ,46.5 ,46.9 ,42.9 ,45.0 ,45.6 ,45.8 ,51.0 ,45.4 ,DS,41.3 ,38.5 ,38.4 ,4.87 ,13.7,0.07 ,0.07 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,7.18 ,""
2012/1/25 5:00,DS,-2116 ,0.006 ,48.2 ,49.9 ,38.5 ,DS,46.1 ,9.41 ,58.8 ,59.1 ,19.8 ,50.5 ,46.3 ,46.8 ,42.8 ,44.9 ,45.4 ,45.6 ,50.8 ,45.3 ,DS,41.3 ,38.5 ,38.4 ,4.85 ,13.6,0.07 ,0.07 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,6.60 ,""
2012/1/25 11:00,DS,-2116 ,0.006 ,48.0 ,49.5 ,38.7 ,DS,46.2 ,9.14 ,59.2 ,58.9 ,19.8 ,50.2 ,46.2 ,46.6 ,42.6 ,44.7 ,45.2 ,45.5 ,50.7 ,45.1 ,DS,41.4 ,38.5 ,38.3 ,4.84 ,13.3,0.08 ,0.08 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,7.87 ,""
2012/1/25 17:00,DS,-2116 ,0.006 ,48.0 ,49.8 ,40.5 ,DS,46.1 ,8.98 ,59.2 ,58.8 ,19.8 ,49.9 ,46.1 ,46.4 ,42.5 ,44.6 ,45.1 ,45.3 ,50.6 ,45.0 ,DS,41.4 ,38.5 ,38.3 ,4.74 ,13.2,0.08 ,0.08 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,8.06 ,""
2012/1/25 23:00,DS,-2116 ,0.005 ,47.6 ,50.8 ,37.7 ,DS,45.2 ,8.78 ,59.4 ,58.4 ,19.7 ,49.6 ,45.7 ,46.1 ,42.2 ,44.3 ,44.7 ,45.0 ,50.3 ,44.7 ,DS,41.4 ,38.5 ,38.3 ,4.57 ,13.1,0.07 ,0.07 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,8.23 ,""
2012/1/26 5:00,DS,-2116 ,0.005 ,47.3 ,48.8 ,37.7 ,DS,45.1 ,8.37 ,59.4 ,58.1 ,19.6 ,49.1 ,45.3 ,45.7 ,41.8 ,44.0 ,44.4 ,44.7 ,50.1 ,44.4 ,DS,41.3 ,38.4 ,38.3 ,4.46 ,13,0.07 ,0.07 ,15.0 ,10.0 ,9 ,,6.61 ,2.55 ,0.05 ,8.00 ,""
2012/1/26 11:00,DS,-2116 ,0.004 ,47.2 ,48.4 ,37.4 ,DS,44.2 ,8.13 ,59.0 ,57.9 ,19.5 ,48.7 ,45.0 ,45.5 ,41.5 ,43.7 ,44.1 ,44.4 ,49.6 ,44.1 ,DS,41.3 ,38.4 ,38.3 ,4.29 ,12.9,0.08 ,0.08 ,15.0 ,10.0 ,8 ,,6.60 ,2.55 ,0.05 ,8.67 ,""
2012/1/26 17:00,DS,-2117 ,0.005 ,46.8 ,48.2 ,36.6 ,DS,45.1 ,7.85 ,51.2 ,57.7 ,19.5 ,48.4 ,44.7 ,45.2 ,41.2 ,43.4 ,43.7 ,44.1 ,49.4 ,43.7 ,DS,41.2 ,38.4 ,38.2 ,4.04 ,12.8,0.08 ,0.08 ,15.0 ,10.0 ,8 ,,6.56 ,2.55 ,0.05 ,8.74 ,""
2012/1/26 23:00,DS,-2116 ,0.004 ,46.6 ,48.7 ,36.8 ,DS,44.9 ,8.02 ,51.3 ,57.5 ,19.5 ,48.3 ,44.5 ,45.1 ,41.2 ,43.2 ,43.6 ,44.0 ,49.0 ,43.6 ,DS,41.2 ,38.4 ,38.2 ,3.88 ,12.8,0.07 ,0.07 ,15.0 ,10.0 ,8 ,,6.55 ,2.55 ,0.05 ,9.30 ,""
2012/1/27 5:00,DS,-2116 ,0.004 ,46.5 ,49.7 ,37.0 ,DS,44.3 ,8.22 ,51.4 ,57.5 ,19.4 ,48.2 ,44.5 ,45.0 ,41.0 ,43.2 ,43.5 ,43.9 ,49.2 ,43.5 ,DS,41.1 ,38.3 ,38.2 ,3.72 ,12.8,0.06 ,0.07 ,15.0 ,10.0 ,8 ,,6.56 ,2.55 ,0.05 ,11.00 ,""
2012/1/27 11:00,DS,-2116 ,0.004 ,46.3 ,48.6 ,37.7 ,DS,44.5 ,8.15 ,51.3 ,57.5 ,19.3 ,48.2 ,44.4 ,44.9 ,41.0 ,43.2 ,43.5 ,43.9 ,49.2 ,43.5 ,DS,41.1 ,38.3 ,38.2 ,3.61 ,12.7,0.07 ,0.08 ,15.0 ,10.0 ,8 ,,6.55 ,2.55 ,0.05 ,8.63 ,""
2012/1/27 17:00,DS,-2117 ,0.004 ,46.0 ,45.1 ,54.3 ,DS,44.1 ,8.06 ,51.3 ,57.5 ,19.3 ,48.4 ,44.8 ,45.1 ,41.1 ,43.3 ,43.8 ,44.1 ,49.5 ,43.7 ,DS,41.0 ,38.3 ,38.1 ,3.44 ,12.7,0.08 ,0.08 ,14.0 ,11.0 ,8 ,,6.56 ,2.55 ,0.05 ,15.97 ,""
2012/1/27 23:00,DS,-2117 ,0.004 ,46.2 ,46.6 ,38.5 ,111.1 ,43.1 ,8.17 ,57.8 ,57.8 ,19.3 ,48.6 ,44.9 ,45.3 ,41.2 ,43.5 ,44.0 ,44.3 ,49.8 ,43.9 ,DS,40.9 ,38.3 ,38.1 ,3.27 ,12.8,0.06 ,0.07 ,14.0 ,11.0 ,8 ,,6.56 ,2.53 ,0.05 ,15.58 ,""
2012/1/28 5:00,DS,-2116 ,0.004 ,46.4 ,47.7 ,39.4 ,136.0 ,41.7 ,8.19 ,57.4 ,57.8 ,19.2 ,48.8 ,45.2 ,45.5 ,41.3 ,43.7 ,44.2 ,44.5 ,50.1 ,44.1 ,DS,40.9 ,38.3 ,38.1 ,3.06 ,12.6,0.06 ,0.06 ,14.0 ,11.0 ,8 ,,6.56 ,2.55 ,0.05 ,14.71 ,""
2012/1/28 11:00,DS,-2116 ,0.004 ,46.5 ,48.2 ,40.8 ,134.7 ,39.7 ,8.08 ,56.4 ,57.8 ,19.2 ,48.9 ,45.3 ,45.6 ,41.4 ,43.9 ,44.3 ,44.6 ,50.4 ,44.2 ,DS,40.8 ,38.2 ,38.1 ,2.88 ,12.5,0.07 ,0.07 ,14.0 ,11.0 ,8 ,,6.56 ,2.55 ,0.05 ,12.74 ,""
2012/1/28 17:00,DS,-2117 ,0.005 ,46.5 ,48.6 ,38.3 ,134.7 ,39.8 ,8.04 ,55.1 ,58.0 ,19.1 ,49.0 ,45.3 ,45.6 ,41.5 ,44.0 ,44.4 ,44.7 ,50.4 ,44.2 ,DS,40.8 ,38.2 ,38.1 ,2.76 ,12.5,0.07 ,0.07 ,14.0 ,11.0 ,8 ,,6.56 ,2.55 ,0.05 ,11.93 ,""
2012/1/28 23:00,DS,-2116 ,0.005 ,46.6 ,49.3 ,37.9 ,133.0 ,39.0 ,8.02 ,54.8 ,58.1 ,19.1 ,49.0 ,45.3 ,45.7 ,41.6 ,44.1 ,44.4 ,44.8 ,50.1 ,44.3 ,DS,40.8 ,38.2 ,38.0 ,2.48 ,12.6,0.07 ,0.08 ,14.0 ,11.0 ,8 ,,6.55 ,2.55 ,0.05 ,12.22 ,""
2012/1/29 5:00,DS,-2116 ,0.005 ,46.6 ,49.9 ,38.7 ,129.1 ,37.9 ,8.03 ,52.7 ,58.1 ,19.1 ,48.9 ,45.3 ,45.6 ,41.7 ,44.1 ,44.4 ,44.8 ,50.2 ,44.3 ,DS,40.7 ,38.2 ,38.0 ,2.30 ,12.5,0.07 ,0.07 ,14.0 ,11.0 ,8 ,,6.53 ,2.55 ,0.05 ,12.18 ,""
2012/1/29 11:00,DS,-2117 ,0.005 ,46.6 ,50.8 ,38.1 ,131.3 ,36.8 ,8.07 ,51.9 ,58.3 ,19.0 ,48.8 ,45.3 ,45.5 ,41.6 ,44.1 ,44.4 ,44.7 ,50.1 ,44.2 ,DS,40.7 ,38.1 ,38.0 ,2.23 ,12.5,0.06 ,0.06 ,14.0 ,11.0 ,8 ,,6.53 ,2.55 ,0.05 ,12.74 ,""
2012/1/29 17:00,DS,-2116 ,0.005 ,46.6 ,50.3 ,57.0 ,138.4 ,37.7 ,8.04 ,52.1 ,58.2 ,19.1 ,48.9 ,45.2 ,45.5 ,41.5 ,44.1 ,44.4 ,44.7 ,50.2 ,44.3 ,DS,40.7 ,38.1 ,37.9 ,4.41 ,12.5,0.07 ,0.07 ,14.0 ,11.0 ,8 ,,6.53 ,2.55 ,0.05 ,11.64 ,""
2012/1/29 23:00,DS,-2116 ,0.005 ,46.6 ,49.7 ,39.0 ,138.9 ,37.9 ,8.01 ,52.0 ,58.2 ,19.0 ,48.9 ,45.3 ,45.6 ,41.6 ,44.1 ,44.4 ,44.8 ,50.2 ,44.3 ,DS,40.6 ,38.1 ,37.9 ,4.23 ,12.5,0.06 ,0.06 ,14.0 ,11.0 ,8 ,,6.53 ,2.55 ,0.05 ,12.64 ,""
2012/1/30 5:00,DS,-2116 ,0.005 ,46.6 ,50.4 ,43.3 ,137.6 ,37.3 ,8.00 ,51.2 ,58.3 ,18.9 ,48.9 ,45.2 ,45.5 ,41.5 ,44.1 ,44.4 ,44.7 ,50.2 ,44.2 ,DS,40.6 ,38.1 ,37.9 ,4.08 ,12.4,0.05 ,0.06 ,14.0 ,11.0 ,8 ,,6.52 ,2.55 ,0.05 ,11.62 ,""
2012/1/30 11:00,DS,-2116 ,0.004 ,46.5 ,50.7 ,44.2 ,138.8 ,36.9 ,7.96 ,50.9 ,58.2 ,18.8 ,48.9 ,45.2 ,45.5 ,41.5 ,44.1 ,44.4 ,44.7 ,50.3 ,44.2 ,DS,40.6 ,38.0 ,37.9 ,3.93 ,12.4,0.06 ,0.05 ,14.0 ,11.0 ,8 ,,6.53 ,2.55 ,0.05 ,10.37 ,""
2012/1/30 17:00,DS,-2116 ,0.004 ,46.3 ,50.5 ,41.9 ,137.6 ,36.2 ,7.73 ,50.8 ,58.1 ,18.9 ,48.6 ,45.0 ,45.2 ,41.3 ,43.9 ,44.1 ,44.4 ,50.0 ,44.0 ,DS,40.6 ,38.0 ,37.9 ,4.97 ,12.5,0.05 ,0.05 ,14.0 ,11.0 ,8 ,,6.53 ,2.55 ,0.05 ,12.58 ,""
2012/1/30 23:00,DS,-2116 ,0.004 ,46.2 ,50.4 ,41.2 ,136.3 ,34.4 ,7.86 ,49.3 ,58.1 ,18.8 ,48.3 ,44.1 ,45.1 ,41.0 ,43.8 ,43.9 ,44.3 ,49.9 ,43.8 ,DS,40.6 ,38.0 ,37.8 ,4.83 ,12.5,0.03 ,0.03 ,14.0 ,11.0 ,8 ,,6.52 ,2.55 ,0.05 ,11.91 ,""
2012/1/31 5:00,DS,-2116 ,0.004 ,46.0 ,50.4 ,42.4 ,133.8 ,33.6 ,8.00 ,48.0 ,58.1 ,18.8 ,48.2 ,43.9 ,44.9 ,40.8 ,43.7 ,43.8 ,44.1 ,49.9 ,43.7 ,DS,40.6 ,38.0 ,37.8 ,4.68 ,12.5,0.03 ,0.03 ,14.0 ,11.0 ,8 ,,6.52 ,2.55 ,0.05 ,10.37 ,""
2012/1/31 11:00,DS,-2117 ,0.004 ,45.8 ,50.4 ,42.8 ,132.0 ,33.1 ,8.12 ,47.8 ,57.9 ,18.8 ,48.1 ,43.8 ,44.7 ,40.7 ,43.6 ,43.7 ,44.0 ,49.9 ,43.6 ,DS,40.6 ,38.0 ,37.8 ,4.49 ,12.5,0.04 ,0.04 ,14.0 ,11.0 ,8 ,,6.52 ,2.55 ,0.05 ,10.02 ,""
2012/1/31 17:00,DS,-2117 ,0.004 ,45.7 ,50.4 ,41.6 ,130.5 ,32.8 ,7.98 ,47.2 ,57.9 ,18.9 ,48.0 ,43.6 ,44.6 ,40.5 ,43.4 ,43.5 ,43.9 ,49.7 ,43.4 ,DS,40.6 ,37.9 ,37.8 ,4.40 ,12.6,0.05 ,0.05 ,14.0 ,11.0 ,8 ,,6.53 ,2.55 ,0.05 ,10.55 ,""
2012/1/31 23:00,DS,-2117 ,0.004 ,45.7 ,50.6 ,41.6 ,127.3 ,31.9 ,8.03 ,45.9 ,58.0 ,18.8 ,47.9 ,44.3 ,44.4 ,40.3 ,43.3 ,43.4 ,43.8 ,49.7 ,43.3 ,DS,40.6 ,37.9 ,37.7 ,4.23 ,12.6,0.04 ,0.05 ,14.0 ,11.0 ,8 ,,6.52 ,2.55 ,0.05 ,9.78 ,""
2012/2/1 5:00,DS,-2117 ,0.005 ,45.7 ,50.8 ,42.6 ,123.9 ,30.5 ,8.64 ,44.9 ,58.1 ,18.8 ,47.9 ,44.1 ,44.4 ,40.2 ,43.4 ,43.4 ,43.7 ,49.8 ,43.3 ,DS,40.5 ,37.9 ,37.7 ,4.06 ,12.5,0.03 ,0.03 ,14.0 ,11.0 ,8 ,,6.52 ,2.55 ,0.05 ,9.78 ,""
2012/2/1 11:00,DS,-2116 ,0.005 ,45.6 ,51.3 ,43.9 ,121.9 ,30.1 ,9.60 ,33.3 ,58.0 ,18.8 ,47.9 ,44.1 ,44.4 ,40.3 ,43.4 ,43.4 ,43.8 ,49.7 ,43.3 ,DS,40.5 ,37.9 ,37.7 ,3.96 ,12.5,0.04 ,0.04 ,14.0 ,11.0 ,8 ,,6.50 ,2.53 ,0.05 ,15.84 ,""
2012/2/1 17:00,DS,-2117 ,0.006 ,45.5 ,51.5 ,43.0 ,122.5 ,30.6 ,9.64 ,34.3 ,58.0 ,18.8 ,48.0 ,44.3 ,44.4 ,40.3 ,43.5 ,43.4 ,43.9 ,49.8 ,43.3 ,DS,40.5 ,37.9 ,37.7 ,3.84 ,12.6,0.05 ,0.05 ,14.0 ,11.0 ,10 ,,6.40 ,2.53 ,0.05 ,12.34 ,""
2012/2/1 23:00,DS,-2117 ,0.006 ,45.7 ,52.0 ,44.2 ,123.3 ,30.3 ,9.42 ,33.9 ,58.0 ,18.8 ,48.2 ,44.4 ,44.5 ,40.3 ,43.6 ,43.5 ,43.9 ,50.0 ,43.4 ,DS,40.6 ,37.8 ,37.7 ,3.70 ,12.9,0.04 ,0.04 ,14.0 ,11.0 ,10 ,,6.46 ,2.55 ,0.05 ,11.34 ,""
2012/2/2 5:00,DS,-2118 ,0.006 ,45.7 ,52.4 ,55.7 ,121.5 ,29.6 ,9.64 ,29.3 ,58.3 ,18.7 ,48.3 ,44.5 ,44.6 ,40.3 ,43.7 ,43.7 ,44.0 ,50.6 ,43.5 ,DS,40.6 ,37.8 ,37.7 ,3.56 ,12.7,0.03 ,0.03 ,14.0 ,11.0 ,10 ,,6.50 ,2.53 ,0.05 ,10.28 ,""
2012/2/2 11:00,DS,-2118 ,0.006 ,45.8 ,52.9 ,60.7 ,120.6 ,27.9 ,9.38 ,25.5 ,58.5 ,18.7 ,48.4 ,44.6 ,44.6 ,40.2 ,43.8 ,43.7 ,44.1 ,50.7 ,43.6 ,DS,40.5 ,37.8 ,37.6 ,3.43 ,12.6,0.04 ,0.04 ,14.0 ,11.0 ,10 ,,6.50 ,2.55 ,0.05 ,10.47 ,""
2012/2/2 17:00,DS,-2116 ,0.006 ,46.0 ,54.6 ,56.2 ,117.9 ,27.7 ,8.87 ,27.6 ,58.5 ,18.7 ,48.5 ,44.7 ,44.7 ,40.3 ,43.8 ,43.8 ,44.2 ,50.9 ,43.6 ,DS,40.5 ,37.8 ,37.6 ,3.28 ,12.6,0.05 ,0.05 ,14.0 ,11.0 ,10 ,,6.50 ,2.55 ,0.05 ,10.42 ,""
2012/2/2 23:00,DS,-2116 ,0.006 ,46.1 ,55.7 ,48.1 ,121.9 ,28.6 ,8.38 ,26.1 ,58.6 ,18.7 ,48.7 ,44.8 ,44.7 ,40.2 ,43.9 ,43.8 ,44.2 ,51.1 ,43.7 ,DS,40.4 ,37.8 ,37.6 ,3.14 ,12.6,0.03 ,0.04 ,14.0 ,11.0 ,10 ,,6.50 ,2.55 ,0.05 ,8.56 ,""
2012/2/3 5:00,DS,-2116 ,0.005 ,46.2 ,57.4 ,53.9 ,122.3 ,27.8 ,8.35 ,24.4 ,58.8 ,18.6 ,48.8 ,44.8 ,44.8 ,40.2 ,44.0 ,43.9 ,44.3 ,51.2 ,43.9 ,DS,40.4 ,37.7 ,37.6 ,3.03 ,12.7,0.03 ,0.03 ,14.0 ,11.0 ,10 ,,6.50 ,2.55 ,0.05 ,13.24 ,""
2012/2/3 11:00,DS,-2117 ,0.005 ,46.3 ,58.0 ,63.9 ,119.0 ,26.9 ,8.38 ,21.5 ,58.9 ,18.6 ,48.8 ,45.0 ,44.9 ,40.2 ,44.2 ,44.1 ,44.4 ,51.6 ,43.9 ,DS,40.4 ,37.7 ,37.5 ,2.92 ,12.5,0.04 ,0.04 ,14.0 ,11.0 ,9 ,,6.50 ,2.55 ,0.05 ,7.35 ,""
2012/2/3 17:00,DS,-2116 ,0.005 ,46.6 ,61.0 ,46.0 ,121.5 ,26.7 ,8.48 ,21.3 ,58.9 ,18.7 ,49.0 ,45.1 ,45.0 ,40.2 ,44.3 ,44.2 ,44.6 ,51.8 ,44.0 ,DS,40.4 ,37.7 ,37.5 ,2.90 ,12.6,0.05 ,0.05 ,14.0 ,11.0 ,10 ,,6.50 ,2.55 ,0.05 ,7.64 ,""
2012/2/3 23:00,DS,-2116 ,0.005 ,46.6 ,62.6 ,48.2 ,121.7 ,28.2 ,8.93 ,21.8 ,59.1 ,18.6 ,49.4 ,45.3 ,45.2 ,40.3 ,44.5 ,44.4 ,44.8 ,52.4 ,44.1 ,DS,40.4 ,37.7 ,37.5 ,2.84 ,12.7,0.04 ,0.05 ,14.0 ,11.0 ,9 ,,6.50 ,2.55 ,0.05 ,6.27 ,""
2012/2/4 5:00,DS,-2116 ,0.005 ,46.8 ,64.5 ,46.2 ,117.9 ,29.3 ,9.27 ,22.4 ,59.2 ,18.6 ,49.7 ,45.6 ,45.5 ,40.5 ,44.7 ,44.7 ,45.0 ,52.6 ,44.4 ,DS,40.4 ,37.6 ,37.5 ,2.66 ,12.6,0.04 ,0.04 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,6.62 ,""
2012/2/4 11:00,DS,-2116 ,0.005 ,46.8 ,64.8 ,46.3 ,119.8 ,30.1 ,9.32 ,22.3 ,59.2 ,18.6 ,49.8 ,45.7 ,45.6 ,40.6 ,44.8 ,44.8 ,45.1 ,52.9 ,44.5 ,DS,40.4 ,37.6 ,37.4 ,2.61 ,12.7,0.05 ,0.06 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,6.14 ,""
2012/2/4 17:00,DS,-2116 ,0.005 ,47.0 ,65.1 ,53.9 ,119.7 ,32.3 ,9.18 ,22.0 ,59.1 ,18.7 ,49.9 ,45.8 ,45.7 ,40.7 ,44.7 ,44.8 ,45.1 ,52.8 ,44.5 ,DS,40.4 ,37.6 ,37.4 ,2.65 ,12.7,0.06 ,0.07 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,6.04 ,""
2012/2/4 23:00,DS,-2116 ,0.005 ,47.0 ,66.1 ,51.5 ,120.5 ,33.5 ,8.71 ,25.2 ,58.9 ,18.7 ,49.9 ,45.8 ,45.7 ,40.9 ,44.6 ,44.8 ,45.2 ,52.4 ,44.5 ,DS,40.4 ,37.6 ,37.4 ,2.49 ,12.9,0.06 ,0.06 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,9.62 ,""
2012/2/5 5:00,DS,-2116 ,0.005 ,46.9 ,67.4 ,57.8 ,125.0 ,33.4 ,8.55 ,27.3 ,59.0 ,18.7 ,49.9 ,45.8 ,45.8 ,40.9 ,44.6 ,44.8 ,45.1 ,52.6 ,44.5 ,DS,40.4 ,37.5 ,37.3 ,2.47 ,13,0.04 ,0.05 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,5.84 ,""
2012/2/5 11:00,DS,-2116 ,0.005 ,46.7 ,68.6 ,53.2 ,124.7 ,31.6 ,8.24 ,24.5 ,58.8 ,18.7 ,49.6 ,45.6 ,45.4 ,40.6 ,44.4 ,44.5 ,44.9 ,52.4 ,44.4 ,DS,40.4 ,37.5 ,37.3 ,2.46 ,12.9,0.06 ,0.06 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,5.58 ,""
2012/2/5 17:00,DS,-2115 ,0.005 ,46.4 ,69.4 ,62.4 ,121.2 ,30.5 ,8.39 ,25.5 ,58.6 ,18.9 ,49.4 ,45.4 ,45.2 ,40.4 ,44.2 ,44.2 ,44.6 ,52.1 ,44.1 ,DS,40.5 ,37.5 ,37.3 ,2.41 ,12.9,0.06 ,0.07 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,5.38 ,""
2012/2/5 23:00,DS,-2116 ,0.005 ,46.2 ,70.3 ,48.4 ,120.4 ,30.8 ,8.51 ,25.4 ,58.3 ,18.8 ,49.1 ,45.2 ,44.9 ,40.3 ,44.0 ,44.1 ,44.4 ,51.8 ,43.9 ,DS,40.5 ,37.5 ,37.3 ,2.30 ,13.2,0.05 ,0.06 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,5.51 ,""
2012/2/6 5:00,DS,-2116 ,0.005 ,46.0 ,70.6 ,49.5 ,117.6 ,30.2 ,8.58 ,27.5 ,58.2 ,18.8 ,48.8 ,44.9 ,44.7 ,40.0 ,43.7 ,43.7 ,44.1 ,51.5 ,43.6 ,DS,40.5 ,37.4 ,37.3 ,2.25 ,13.2,0.05 ,0.05 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,5.79 ,""
2012/2/6 11:00,DS,-2116 ,0.005 ,45.5 ,71.0 ,49.3 ,114.6 ,29.5 ,8.67 ,27.1 ,57.6 ,18.7 ,48.4 ,44.4 ,44.4 ,39.6 ,43.2 ,43.3 ,43.7 ,51.0 ,43.2 ,DS,40.5 ,37.4 ,37.3 ,2.19 ,13,0.06 ,0.06 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,5.38 ,""
2012/2/6 17:00,DS,-2115 ,0.005 ,45.1 ,69.2 ,48.0 ,110.6 ,29.6 ,9.09 ,32.2 ,57.3 ,18.8 ,47.9 ,44.0 ,43.9 ,39.2 ,42.8 ,42.8 ,43.3 ,50.6 ,42.8 ,DS,40.5 ,37.4 ,37.2 ,4.96 ,13.2,0.07 ,0.08 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,5.48 ,""
2012/2/6 23:00,DS,-2115 ,0.006 ,44.8 ,69.9 ,48.6 ,107.6 ,29.8 ,9.85 ,36.9 ,56.9 ,18.8 ,47.6 ,43.7 ,43.7 ,38.9 ,42.5 ,42.5 ,43.0 ,50.2 ,42.5 ,DS,40.4 ,37.4 ,37.2 ,4.93 ,13.5,0.07 ,0.07 ,14.0 ,11.0 ,9 ,,6.46 ,2.55 ,0.05 ,6.06 ,""
2012/2/7 5:00,DS,-2115 ,0.006 ,44.4 ,72.2 ,48.4 ,105.0 ,29.0 ,10.13 ,37.7 ,56.6 ,18.8 ,47.1 ,43.3 ,43.2 ,38.5 ,42.1 ,42.1 ,42.4 ,49.7 ,42.1 ,DS,40.4 ,37.4 ,37.2 ,4.84 ,14.1,0.07 ,0.07 ,14.0 ,11.0 ,10 ,,6.46 ,2.53 ,0.05 ,7.27 ,""
2012/2/7 11:00,DS,-2115 ,0.006 ,43.4 ,69.6 ,48.9 ,97.5 ,24.4 ,9.86 ,37.7 ,55.9 ,18.8 ,46.3 ,42.4 ,42.3 ,37.6 ,41.3 ,41.0 ,41.6 ,48.9 ,41.2 ,DS,40.4 ,37.3 ,37.2 ,4.73 ,14.2,0.07 ,0.07 ,14.0 ,11.0 ,10 ,,6.46 ,2.53 ,0.05 ,6.82 ,""
2012/2/7 17:00,DS,-2115 ,0.006 ,42.7 ,68.5 ,48.0 ,88.6 ,22.1 ,9.62 ,38.3 ,55.6 ,18.9 ,45.3 ,41.2 ,41.4 ,36.6 ,40.4 ,40.1 ,40.7 ,47.9 ,40.3 ,DS,40.2 ,37.5 ,37.2 ,4.71 ,14.6,0.07 ,0.07 ,14.0 ,11.0 ,10 ,,6.46 ,2.53 ,0.05 ,7.61 ,""
2012/2/7 23:00,DS,-2115 ,0.006 ,41.8 ,67.4 ,48.9 ,82.7 ,22.3 ,9.40 ,39.0 ,55.0 ,18.8 ,44.4 ,40.3 ,40.6 ,35.9 ,39.6 ,39.3 ,39.9 ,47.1 ,39.6 ,DS,40.0 ,37.4 ,37.2 ,4.60 ,14.8,0.07 ,0.07 ,14.0 ,11.0 ,10 ,,6.46 ,2.53 ,0.05 ,7.49 ,""
2012/2/8 5:00,DS,-2116 ,0.006 ,41.2 ,66.7 ,38.0 ,80.3 ,21.7 ,8.85 ,44.2 ,54.4 ,18.8 ,43.6 ,39.5 ,40.0 ,35.2 ,39.0 ,38.7 ,39.2 ,46.4 ,38.9 ,DS,39.8 ,37.3 ,37.1 ,4.52 ,15.1,0.07 ,0.08 ,14.0 ,11.0 ,9 ,,6.46 ,2.53 ,0.05 ,7.11 ,""
2012/2/8 11:00,DS,-2115 ,0.005 ,40.6 ,66.0 ,39.1 ,80.6 ,21.3 ,8.61 ,43.8 ,54.0 ,18.6 ,42.9 ,39.0 ,39.4 ,34.7 ,38.4 ,38.2 ,38.8 ,45.8 ,38.3 ,DS,39.6 ,37.3 ,37.0 ,4.50 ,15,0.07 ,0.08 ,14.0 ,11.0 ,9 ,,6.46 ,2.52 ,0.05 ,6.55 ,""
2012/2/8 17:00,DS,-2115 ,0.005 ,40.2 ,65.4 ,37.1 ,79.3 ,19.4 ,8.52 ,43.3 ,53.5 ,18.6 ,42.4 ,38.4 ,38.8 ,34.2 ,38.0 ,37.8 ,38.4 ,45.2 ,37.9 ,DS,39.4 ,37.2 ,36.9 ,4.48 ,14.7,0.07 ,0.08 ,14.0 ,11.0 ,9 ,,6.46 ,2.52 ,0.05 ,6.27 ,""
2012/2/8 23:00,DS,-2116 ,0.005 ,39.9 ,68.1 ,43.9 ,77.3 ,18.9 ,8.27 ,43.0 ,53.2 ,18.5 ,42.0 ,37.9 ,38.4 ,33.8 ,37.7 ,37.2 ,38.1 ,44.8 ,37.4 ,DS,39.2 ,37.0 ,36.9 ,4.46 ,14.4,0.06 ,0.06 ,14.0 ,11.0 ,8 ,,6.46 ,2.52 ,0.05 ,5.72 ,""
2012/2/9 5:00,DS,-2116 ,0.005 ,39.5 ,67.9 ,43.5 ,74.8 ,18.1 ,8.12 ,42.6 ,52.9 ,18.3 ,41.5 ,37.4 ,37.9 ,33.3 ,37.3 ,36.7 ,37.6 ,44.6 ,37.0 ,DS,39.0 ,37.2 ,36.9 ,4.43 ,14.3,0.05 ,0.06 ,14.0 ,11.0 ,8 ,,6.46 ,2.52 ,0.05 ,5.94 ,""
2012/2/9 11:00,DS,-2116 ,0.005 ,39.1 ,66.8 ,43.1 ,72.3 ,16.9 ,7.67 ,42.3 ,52.8 ,18.2 ,41.1 ,37.1 ,37.5 ,33.0 ,37.0 ,36.1 ,37.3 ,44.2 ,36.7 ,DS,38.8 ,37.2 ,37.0 ,4.41 ,13.9,0.07 ,0.07 ,�|,�|,�|,,6.46 ,2.52 ,0.05 ,6.22 ,""
