,reactor water level�ifuel range)(A�j,reactor water level�ifuel range)(B�j,reactor pressure,feedwater nozzle N4B INBOARD(TE-2-3-69D2),vessel wall above bottom head(TE-2-3-69H1),support skirt top (TE-2-3-69K1),top contorol rod drive housing(TE-2-3-69N1),vessel bottom drain(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector�i2-86A�j(TE-27-161),return air drywell cooler(TE-16-114A),return air drywell cooler(TE-16-114B),return air drywell cooler(TE-16-114C),return air drywell cooler(TE-16-114D),return air drywell cooler(TE-16-114E),supply air D/W cooler(TE-16-114F#1),supply air D/W cooler(TE-16-114G#1),supply air D/W cooler(TE-16-114H#1),supply air D/W cooler(TE-16-114J#1),S/C pressure,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C (A)(TE-16-700A),Temperature in S/C (B)(TE-16-700B),FPC skimmer surge tank level,Temperature in the spent fuel pool,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,CAMS radiation monitor D/W(A) �iSv/h�j,CAMS radiation monitor D/W(B) �iSv/h�j,CAMS radiation monitor S/C(A) �iSv/h�j,CAMS radiation monitor S/C(B) �iSv/h�j,"note"
2012/2/9 17:00,DS,-2116 ,0.004 ,38.7 ,65.6 ,42.8 ,70.3 ,15.7 ,7.58 ,41.8 ,52.2 ,18.2 ,40.6 ,36.6 ,37.0 ,32.6 ,36.6 ,35.1 ,36.8 ,43.8 ,36.1 ,DS,38.7 ,37.3 ,37.1 ,4.39 ,13.4,0.07 ,0.07 ,14.0 ,10.0 ,9 ,,6.46 ,2.50 ,0.05 ,5.75 ,""
2012/2/9 23:00,DS,-2116 ,0.004 ,38.5 ,65.0 ,39.5 ,69.1 ,14.9 ,7.58 ,41.5 ,52.1 ,18.2 ,40.4 ,36.5 ,36.8 ,32.5 ,36.5 ,34.9 ,36.6 ,43.6 ,36.0 ,DS,38.6 ,37.2 ,37.0 ,4.38 ,13.3,0.06 ,0.07 ,14.0 ,10.0 ,9 ,,6.46 ,2.50 ,0.05 ,5.11 ,""
2012/2/10 5:00,DS,-2116 ,0.004 ,38.0 ,66.7 ,35.3 ,66.4 ,13.4 ,8.16 ,40.1 ,51.6 ,18.0 ,40.0 ,36.0 ,36.3 ,31.5 ,36.0 ,33.7 ,36.0 ,44.1 ,35.4 ,DS,38.3 ,37.2 ,37.0 ,4.36 ,13.1,0.06 ,0.06 ,14.0 ,10.0 ,9 ,,6.46 ,2.50 ,0.05 ,5.44 ,""
2012/2/10 11:00,DS,-2117 ,0.005 ,37.6 ,68.0 ,39.1 ,65.6 ,12.7 ,8.71 ,40.2 ,51.1 ,17.9 ,39.9 ,35.7 ,36.0 ,30.7 ,36.1 ,32.9 ,35.6 ,44.8 ,35.0 ,DS,38.1 ,37.2 ,37.1 ,4.35 ,12.9,0.07 ,0.07 ,15.0 ,11.0 ,10 ,,6.46 ,2.50 ,0.05 ,5.92 ,""
2012/2/10 17:00,DS,-2115 ,0.005 ,37.4 ,67.5 ,40.0 ,65.5 ,13.1 ,9.12 ,40.1 ,50.9 ,18.0 ,39.9 ,35.5 ,35.8 ,30.4 ,35.7 ,32.7 ,35.5 ,44.9 ,34.8 ,DS,37.9 ,37.3 ,37.1 ,4.34 ,12.8,0.07 ,0.07 ,14.0 ,10.0 ,10 ,,6.46 ,2.50 ,0.05 ,6.80 ,""
2012/2/10 23:00,DS,-2116 ,0.005 ,37.3 ,69.5 ,39.9 ,65.6 ,12.3 ,9.21 ,38.6 ,50.7 ,17.9 ,39.8 ,35.4 ,35.7 ,30.2 ,35.3 ,32.0 ,35.3 ,45.1 ,34.7 ,DS,37.8 ,37.3 ,37.1 ,4.33 ,12.8,0.06 ,0.06 ,14.0 ,10.0 ,10 ,,6.46 ,2.50 ,0.05 ,5.46 ,""
2012/2/11 5:00,DS,-2116 ,0.006 ,37.0 ,68.5 ,40.4 ,65.7 ,12.5 ,9.31 ,38.4 ,50.5 ,17.8 ,39.7 ,35.3 ,35.5 ,30.3 ,35.3 ,31.8 ,35.1 ,44.4 ,34.5 ,DS,37.6 ,37.2 ,37.0 ,4.31 ,12.7,0.05 ,0.06 ,14.0 ,10.0 ,10 ,,6.43 ,2.50 ,0.05 ,5.75 ,""
2012/2/11 11:00,DS,-2116 ,0.006 ,36.9 ,70.0 ,40.3 ,68.2 ,11.3 ,9.34 ,38.5 ,50.4 ,17.7 ,39.7 ,35.0 ,35.3 ,29.8 ,35.1 ,31.0 ,34.9 ,45.0 ,34.3 ,DS,37.5 ,37.2 ,37.0 ,4.30 ,12.6,0.06 ,0.06 ,14.0 ,10.0 ,10 ,,6.44 ,2.50 ,0.05 ,6.30 ,""
2012/2/11 17:00,DS,-2116 ,0.006 ,36.8 ,69.5 ,40.6 ,69.2 ,11.1 ,9.58 ,38.7 ,50.3 ,17.7 ,39.7 ,35.0 ,35.2 ,29.4 ,35.0 ,30.6 ,34.8 ,45.5 ,34.2 ,DS,37.3 ,37.2 ,37.0 ,4.29 ,12.5,0.07 ,0.08 ,14.0 ,10.0 ,10 ,,6.44 ,2.50 ,0.05 ,5.38 ,""
2012/2/11 23:00,DS,-2116 ,0.006 ,36.6 ,74.9 ,42.0 ,70.5 ,11.3 ,9.92 ,38.4 ,50.4 ,17.7 ,39.6 ,34.8 ,35.0 ,29.3 ,35.0 ,30.3 ,34.8 ,45.4 ,34.1 ,DS,37.2 ,37.1 ,36.9 ,4.28 ,12.4,0.05 ,0.06 ,14.0 ,10.0 ,10 ,,6.43 ,2.49 ,0.05 ,5.92 ,""
2012/2/12 5:00,DS,-2115 ,0.006 ,36.4 ,75.4 ,41.4 ,69.5 ,10.2 ,9.92 ,38.2 ,50.3 ,17.6 ,39.5 ,34.7 ,34.8 ,29.3 ,34.7 ,30.2 ,34.4 ,44.9 ,33.9 ,DS,37.1 ,37.1 ,36.9 ,4.27 ,12.3,0.05 ,0.06 ,14.0 ,10.0 ,11 ,,6.43 ,2.49 ,0.05 ,6.14 ,""
2012/2/12 11:00,DS,-2115 ,0.006 ,36.1 ,75.4 ,38.7 ,72.7 ,9.0 ,9.75 ,38.5 ,49.9 ,17.5 ,39.3 ,34.4 ,34.4 ,29.3 ,34.6 ,29.5 ,34.2 ,44.2 ,33.6 ,DS,37.0 ,37.0 ,36.8 ,4.26 ,12.2,0.07 ,0.07 ,14.0 ,10.0 ,11 ,,6.43 ,2.49 ,0.05 ,6.06 ,""
2012/2/12 17:00,DS,-2115 ,0.006 ,35.6 ,81.5 ,43.4 ,75.9 ,7.1 ,9.66 ,37.9 ,49.9 ,17.5 ,39.1 ,33.8 ,33.8 ,29.3 ,34.3 ,27.6 ,33.7 ,43.0 ,33.2 ,DS,36.9 ,37.1 ,36.9 ,4.25 ,12.2,0.07 ,0.07 ,14.0 ,10.0 ,11 ,,6.43 ,2.49 ,0.05 ,4.96 ,""
2012/2/12 23:00,DS,-2115 ,0.006 ,35.0 ,81.0 ,43.5 ,81.3 ,5.4 ,9.55 ,38.3 ,49.5 ,17.4 ,39.7 ,33.1 ,33.2 ,30.6 ,33.6 ,20.7 ,32.9 ,40.4 ,32.6 ,DS,36.7 ,37.2 ,37.0 ,4.24 ,12.2,0.06 ,0.07 ,14.0 ,10.0 ,11 ,,6.43 ,2.49 ,0.05 ,5.11 ,""
2012/2/13 5:00,DS,-2116 ,0.006 ,34.5 ,89.6 ,44.1 ,88.1 ,3.7 ,9.62 ,38.0 ,49.4 ,17.3 ,38.5 ,32.4 ,32.9 ,29.0 ,33.4 ,23.8 ,32.3 ,41.1 ,32.2 ,DS,36.4 ,37.0 ,36.7 ,4.23 ,12.1,0.07 ,0.07 ,14.0 ,10.0 ,11 ,,6.44 ,2.49 ,0.05 ,5.00 ,""
2012/2/13 11:00,DS,-2115 ,0.006 ,34.1 ,93.7 ,42.5 ,93.7 ,3.6 ,9.78 ,38.2 ,49.1 ,17.3 ,38.5 ,32.9 ,32.4 ,28.9 ,32.8 ,22.1 ,32.0 ,40.5 ,31.7 ,DS,36.3 ,36.9 ,36.7 ,4.22 ,12.1,0.07 ,0.08 ,14.0 ,10.5 ,10 ,,6.44 ,2.49 ,0.05 ,8.17 ,""
2012/2/13 17:00,DS,-2115 ,0.006 ,33.6 ,276.4 ,41.0 ,99.6 ,4.1 ,10.17 ,38.7 ,51.3 ,17.4 ,38.2 ,32.3 ,32.0 ,29.0 ,32.5 ,21.2 ,31.6 ,38.8 ,31.3 ,DS,36.1 ,36.7 ,36.5 ,4.94 ,12.3,0.08 ,0.08 ,14.0 ,10.0 ,10 ,,6.43 ,2.49 ,0.05 ,6.69 ,""
2012/2/13 23:00,DS,-2115 ,0.007 ,33.3 ,259.0 ,39.2 ,106.1 ,4.2 ,10.52 ,38.6 ,48.5 ,17.4 ,38.1 ,32.1 ,31.7 ,28.4 ,32.2 ,19.9 ,31.3 ,39.2 ,31.0 ,DS,35.9 ,36.6 ,36.4 ,4.94 ,12.3,0.08 ,0.08 ,14.0 ,10.0 ,11 ,,6.43 ,2.49 ,0.05 ,7.09 ,""
2012/2/14 5:00,DS,-2116 ,0.007 ,33.1 ,255.2 ,40.0 ,112.2 ,5.0 ,10.74 ,38.5 ,48.4 ,17.3 ,37.8 ,31.9 ,31.5 ,28.0 ,31.7 ,20.0 ,31.1 ,39.1 ,30.7 ,DS,35.8 ,36.4 ,36.2 ,4.94 ,12.5,0.07 ,0.08 ,14.0 ,10.0 ,11 ,,6.43 ,2.49 ,0.05 ,6.55 ,""
2012/2/14 11:00,DS,-2115 ,0.007 ,32.9 ,251.2 ,40.8 ,118.8 ,4.2 ,11.01 ,38.4 ,48.2 ,17.2 ,36.7 ,31.7 ,31.3 ,27.6 ,31.5 ,24.3 ,30.9 ,38.6 ,30.5 ,DS,35.6 ,36.3 ,36.1 ,4.94 ,12.6,0.08 ,0.08 ,14.0 ,10.0 ,11 ,,6.43 ,2.49 ,0.05 ,6.04 ,""
2012/2/14 17:00,DS,-2115 ,0.007 ,32.8 ,248.9 ,40.7 ,126.0 ,4.5 ,11.25 ,38.1 ,48.0 ,17.3 ,36.1 ,31.6 ,31.2 ,28.2 ,31.5 ,24.3 ,30.7 ,37.3 ,30.3 ,DS,35.5 ,36.1 ,35.9 ,5.00 ,12.9,0.08 ,0.09 ,14.0 ,10.0 ,12 ,,6.43 ,2.49 ,0.05 ,6.33 ,""
2012/2/14 23:00,DS,-2115 ,0.008 ,32.7 ,248.7 ,39.0 ,129.4 ,5.5 ,11.66 ,37.9 ,47.8 ,17.3 ,36.1 ,31.0 ,31.0 ,27.9 ,31.4 ,24.2 ,30.6 ,37.2 ,30.2 ,DS,35.3 ,36.0 ,35.8 ,5.00 ,13.1,0.08 ,0.08 ,14.0 ,10.0 ,12 ,,6.43 ,2.47 ,0.05 ,5.75 ,""
2012/2/15 5:00,DS,-2114 ,0.008 ,32.5 ,237.9 ,39.1 ,137.6 ,4.5 ,11.96 ,37.8 ,47.6 ,17.2 ,35.9 ,30.7 ,30.9 ,27.6 ,31.4 ,24.2 ,30.5 ,37.3 ,30.2 ,DS,35.2 ,35.9 ,35.8 ,5.00 ,13.2,0.08 ,0.08 ,14.0 ,10.0 ,12 ,,6.44 ,2.47 ,0.05 ,5.65 ,""
2012/2/15 11:00,DS,-2114 ,0.008 ,32.4 ,225.1 ,40.6 ,144.5 ,6.0 ,11.89 ,38.0 ,47.5 ,17.2 ,35.8 ,31.1 ,30.8 ,27.6 ,31.2 ,24.1 ,30.4 ,37.3 ,30.1 ,DS,35.1 ,35.8 ,35.6 ,5.00 ,13.4,0.08 ,0.08 ,14.0 ,10.0 ,13 ,,6.43 ,2.47 ,0.05 ,4.95 ,""
2012/2/15 17:00,DS,-2114 ,0.008 ,32.3 ,218.2 ,41.9 ,150.3 ,6.4 ,11.71 ,37.8 ,47.4 ,17.2 ,35.9 ,30.6 ,30.7 ,26.8 ,31.3 ,24.3 ,30.3 ,38.2 ,30.0 ,DS,35.0 ,35.7 ,35.5 ,5.00 ,13.7,0.08 ,0.08 ,14.0 ,10.0 ,13 ,,6.44 ,2.47 ,0.05 ,6.80 ,""
2012/2/15 23:00,DS,-2115 ,0.009 ,32.2 ,222.2 ,42.8 ,158.7 ,4.9 ,11.49 ,37.6 ,47.3 ,17.1 ,35.9 ,31.3 ,30.6 ,26.8 ,31.2 ,23.5 ,30.3 ,38.1 ,29.9 ,DS,34.8 ,35.6 ,35.4 ,4.99 ,13.7,0.08 ,0.07 ,14.0 ,10.0 ,13 ,,6.44 ,2.47 ,0.05 ,5.79 ,""
2012/2/16 5:00,DS,-2115 ,0.009 ,32.2 ,220.2 ,43.5 ,170.4 ,5.0 ,11.48 ,37.6 ,47.2 ,17.0 ,35.9 ,31.3 ,30.5 ,26.8 ,31.2 ,23.5 ,30.2 ,38.0 ,29.8 ,DS,34.7 ,35.5 ,35.2 ,4.96 ,13.6,0.06 ,0.06 ,14.0 ,10.0 ,13 ,,6.43 ,2.47 ,0.05 ,6.97 ,""
2012/2/16 11:00,DS,-2116 ,0.008 ,32.0 ,9.0 ,36.9 ,178.6 ,2.6 ,11.41 ,37.6 ,47.1 ,17.0 ,35.9 ,31.1 ,30.4 ,26.8 ,30.9 ,23.2 ,30.0 ,38.1 ,29.7 ,DS,34.6 ,35.3 ,35.1 ,4.95 ,13.4,0.07 ,0.07 ,14.0 ,10.0 ,13 ,,6.44 ,2.47 ,0.05 ,5.40 ,""
2012/2/16 17:00,DS,-2115 ,0.008 ,31.9 ,2.5 ,41.4 ,186.2 ,4.1 ,11.58 ,37.5 ,47.1 ,17.0 ,36.0 ,31.1 ,30.3 ,26.8 ,30.8 ,22.8 ,30.0 ,38.1 ,29.6 ,DS,34.5 ,35.2 ,35.0 ,4.79 ,13.1,0.07 ,0.07 ,14.0 ,10.0 ,13 ,,6.43 ,2.47 ,0.05 ,5.00 ,""
2012/2/16 23:00,DS,-2115 ,0.008 ,31.8 ,9.3 ,40.5 ,190.5 ,3.3 ,11.65 ,37.3 ,47.0 ,16.9 ,35.9 ,31.1 ,30.3 ,26.7 ,30.8 ,22.4 ,30.0 ,37.7 ,29.5 ,DS,34.4 ,35.1 ,34.9 ,4.77 ,12.9,0.05 ,0.06 ,14.0 ,10.0 ,13 ,,6.43 ,2.47 ,0.05 ,6.77 ,""
2012/2/17 5:00,DS,-2115 ,0.008 ,31.7 ,-2.1 ,38.2 ,194.4 ,2.2 ,11.90 ,37.3 ,47.0 ,16.8 ,35.9 ,30.8 ,30.1 ,26.8 ,30.7 ,22.5 ,29.8 ,37.6 ,29.4 ,DS,34.3 ,35.0 ,34.8 ,4.76 ,12.8,0.05 ,0.05 ,14.0 ,10.0 ,13 ,,6.43 ,2.47 ,0.05 ,5.65 ,""
2012/2/17 11:00,DS,-2116 ,0.008 ,31.5 ,-3.5 ,38.5 ,193.1 ,1.0 ,11.75 ,37.2 ,46.8 ,16.7 ,36.1 ,30.9 ,30.0 ,27.1 ,30.8 ,21.7 ,29.6 ,36.3 ,29.3 ,DS,34.2 ,34.9 ,34.6 ,4.74 ,12.7,0.05 ,0.05 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,5.40 ,""
2012/2/17 17:00,DS,-2115 ,0.008 ,31.4 ,,36.5 ,200.3 ,2.7 ,11.86 ,37.0 ,46.7 ,16.8 ,37.7 ,30.9 ,29.9 ,29.5 ,30.5 ,12.4 ,29.4 ,33.1 ,29.2 ,DS,34.1 ,34.8 ,34.6 ,4.78 ,12.6,0.06 ,0.06 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,5.30 ,""
2012/2/17 23:00,DS,-2115 ,0.008 ,31.3 ,,33.2 ,197.6 ,4.2 ,11.86 ,36.9 ,46.4 ,16.7 ,37.6 ,30.8 ,29.8 ,29.3 ,30.4 ,12.9 ,29.3 ,33.1 ,29.1 ,DS,34.0 ,34.7 ,34.4 ,4.72 ,12.5,0.05 ,0.05 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,5.37 ,""
2012/2/18 5:00,DS,-2116 ,0.008 ,31.1 ,,32.9 ,195.4 ,3.0 ,11.82 ,36.9 ,46.4 ,16.5 ,37.6 ,30.6 ,29.6 ,29.5 ,30.2 ,11.1 ,29.2 ,32.5 ,28.9 ,DS,33.9 ,34.6 ,34.3 ,4.56 ,12.3,0.04 ,0.04 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,5.03 ,""
2012/2/18 11:00,DS,-2117 ,0.008 ,30.8 ,,33.8 ,198.4 ,3.7 ,11.56 ,36.8 ,46.3 ,16.4 ,37.3 ,30.4 ,29.4 ,29.3 ,30.0 ,10.7 ,29.1 ,32.5 ,28.7 ,DS,33.8 ,34.5 ,34.2 ,4.51 ,12.3,0.06 ,0.06 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,4.95 ,""
2012/2/18 17:00,DS,-2116 ,0.008 ,30.6 ,,32.0 ,198.9 ,3.3 ,11.28 ,36.8 ,46.2 ,16.3 ,37.0 ,30.2 ,29.2 ,28.9 ,29.8 ,11.2 ,29.0 ,32.3 ,28.5 ,DS,33.7 ,34.3 ,34.1 ,4.51 ,12.2,0.07 ,0.07 ,14.0 ,10.0 ,13 ,,6.42 ,2.47 ,0.05 ,4.84 ,""
2012/2/18 23:00,DS,-2117 ,0.008 ,30.5 ,,32.3 ,204.6 ,2.9 ,11.01 ,37.3 ,45.9 ,16.3 ,36.8 ,30.0 ,29.0 ,28.8 ,29.6 ,10.6 ,28.9 ,32.2 ,28.4 ,DS,33.6 ,34.2 ,34.0 ,6.47 ,12.5,0.05 ,0.06 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,4.91 ,""
2012/2/19 5:00,DS,-2116 ,0.008 ,30.3 ,,31.7 ,210.7 ,3.3 ,11.10 ,36.7 ,46.1 ,16.3 ,36.7 ,29.8 ,28.9 ,28.9 ,29.6 ,9.7 ,29.0 ,31.9 ,28.2 ,DS,33.5 ,34.1 ,33.9 ,4.51 ,12.9,0.06 ,0.06 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,4.82 ,""
2012/2/19 11:00,DS,-2116 ,0.008 ,30.2 ,,31.7 ,212.6 ,-0.3 ,11.18 ,37.3 ,45.8 ,16.2 ,36.7 ,29.6 ,28.7 ,28.8 ,29.5 ,9.1 ,28.9 ,31.9 ,28.1 ,DS,33.4 ,34.0 ,33.8 ,4.45 ,12.8,0.07 ,0.07 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,5.87 ,""
2012/2/19 17:00,DS,-2116 ,0.008 ,30.1 ,,31.6 ,215.3 ,0.2 ,11.31 ,36.9 ,45.4 ,16.2 ,36.6 ,29.5 ,28.7 ,29.0 ,29.4 ,6.9 ,28.9 ,31.8 ,28.0 ,DS,33.3 ,33.9 ,33.7 ,4.37 ,12.8,0.07 ,0.07 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,4.94 ,""
2012/2/19 23:00,DS,-2116 ,0.008 ,30.7 ,,33.2 ,232.0 ,0.9 ,11.34 ,36.6 ,44.5 ,16.2 ,35.6 ,30.1 ,29.2 ,27.4 ,29.6 ,14.8 ,29.3 ,34.5 ,28.3 ,DS,33.2 ,33.8 ,33.6 ,4.32 ,12.7,0.06 ,0.06 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,4.62 ,""
2012/2/20 5:00,DS,-2117 ,0.008 ,31.2 ,,32.7 ,240.1 ,1.9 ,11.36 ,36.4 ,44.5 ,16.1 ,36.1 ,30.7 ,29.8 ,27.9 ,30.2 ,15.5 ,29.8 ,35.0 ,28.8 ,DS,33.1 ,33.8 ,33.6 ,4.24 ,12.5,0.06 ,0.06 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,4.95 ,""
2012/2/20 11:00,DS,-2116 ,0.008 ,31.6 ,,34.9 ,239.2 ,4.7 ,11.38 ,36.1 ,44.6 ,16.1 ,36.4 ,31.0 ,30.1 ,28.1 ,30.5 ,16.4 ,30.1 ,35.6 ,29.2 ,DS,33.1 ,33.7 ,33.5 ,4.17 ,12.5,0.08 ,0.08 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,5.20 ,""
2012/2/20 17:00,DS,-2116 ,0.008 ,31.9 ,,34.0 ,232.0 ,1.8 ,11.63 ,35.7 ,44.8 ,16.2 ,36.8 ,31.2 ,30.4 ,28.3 ,30.8 ,16.7 ,30.4 ,36.0 ,29.6 ,DS,33.0 ,33.7 ,33.5 ,4.11 ,12.6,0.08 ,0.08 ,14.0 ,10.0 ,13 ,,6.41 ,2.47 ,0.05 ,4.96 ,""
2012/2/20 23:00,DS,-2116 ,0.008 ,32.3 ,,34.1 ,229.6 ,5.0 ,11.75 ,36.8 ,44.9 ,16.1 ,37.2 ,31.6 ,30.9 ,28.7 ,31.2 ,17.4 ,30.8 ,36.5 ,30.0 ,DS,32.9 ,33.6 ,33.4 ,4.08 ,12.7,0.07 ,0.07 ,14.0 ,10.0 ,13 ,,6.38 ,2.47 ,0.05 ,5.24 ,""
2012/2/21 5:00,DS,-2116 ,0.008 ,32.9 ,,34.9 ,231.6 ,3.8 ,12.22 ,42.6 ,45.4 ,16.1 ,37.9 ,32.3 ,31.5 ,29.2 ,31.7 ,17.6 ,31.3 ,37.0 ,30.5 ,DS,32.9 ,33.6 ,33.4 ,3.97 ,12.7,0.07 ,0.07 ,14.0 ,10.0 ,13 ,,6.38 ,2.47 ,0.05 ,4.56 ,""
2012/2/21 11:00,DS,-2116 ,0.009 ,33.4 ,,35.3 ,233.1 ,8.4 ,12.43 ,66.6 ,45.7 ,16.1 ,38.7 ,32.9 ,32.2 ,29.8 ,32.4 ,17.6 ,31.9 ,37.3 ,31.1 ,DS,32.9 ,33.5 ,33.3 ,3.92 ,12.7,0.08 ,0.09 ,14.0 ,10.0 ,13 ,,6.38 ,2.47 ,0.05 ,4.32 ,""
2012/2/21 17:00,DS,-2116 ,0.009 ,34.0 ,,37.1 ,236.3 ,10.7 ,12.58 ,72.8 ,46.2 ,16.2 ,39.5 ,33.3 ,32.9 ,30.6 ,32.7 ,17.4 ,32.4 ,37.7 ,31.7 ,DS,32.9 ,33.5 ,33.3 ,3.98 ,12.9,0.08 ,0.08 ,14.0 ,10.0 ,13 ,,6.38 ,2.47 ,0.05 ,5.07 ,""
2012/2/21 23:00,DS,-2116 ,0.009 ,34.8 ,,37.8 ,234.1 ,8.6 ,12.45 ,83.2 ,46.7 ,16.2 ,41.5 ,33.9 ,33.5 ,32.2 ,33.3 ,14.1 ,32.9 ,37.3 ,32.2 ,DS,32.9 ,33.5 ,33.3 ,3.98 ,13.2,0.08 ,0.07 ,14.0 ,10.0 ,13 ,,6.38 ,2.47 ,0.05 ,5.30 ,""
2012/2/22 5:00,DS,-2116 ,0.009 ,35.3 ,,37.7 ,231.1 ,11.9 ,12.38 ,81.3 ,47.4 ,16.2 ,44.0 ,34.4 ,34.2 ,33.8 ,33.8 ,9.7 ,33.6 ,36.6 ,32.8 ,DS,32.9 ,33.4 ,33.2 ,3.96 ,13.2,0.07 ,0.07 ,14.0 ,10.0 ,13 ,,6.39 ,2.47 ,0.05 ,6.01 ,""
2012/2/22 11:00,DS,-2116 ,0.009 ,35.9 ,,36.6 ,229.1 ,11.6 ,12.57 ,105.0 ,47.9 ,16.2 ,45.3 ,34.7 ,35.0 ,34.3 ,34.4 ,10.9 ,34.3 ,37.3 ,33.6 ,DS,32.9 ,33.4 ,33.2 ,3.95 ,13.1,0.08 ,0.08 ,16.0 ,11.5 ,14 ,,6.38 ,2.47 ,0.05 ,7.14 ,""
2012/2/22 17:00,DS,-2116 ,0.010 ,36.5 ,,36.8 ,235.7 ,15.2 ,13.71 ,95.3 ,48.4 ,16.3 ,45.1 ,35.0 ,35.6 ,34.1 ,34.9 ,15.2 ,34.8 ,38.5 ,34.2 ,DS,33.0 ,33.4 ,33.2 ,3.83 ,13.1,0.08 ,0.08 ,16.0 ,11.5 ,15 ,,6.35 ,2.47 ,0.05 ,5.75 ,""
2012/2/22 23:00,DS,-2116 ,0.011 ,37.1 ,,37.2 ,225.6 ,20.7 ,14.80 ,91.9 ,49.0 ,16.2 ,45.4 ,35.7 ,36.1 ,34.8 ,35.2 ,18.0 ,35.2 ,39.0 ,34.8 ,DS,33.0 ,33.4 ,33.1 ,3.72 ,13.1,0.05 ,0.05 ,16.0 ,11.5 ,16 ,,6.36 ,2.47 ,0.05 ,5.72 ,""
2012/2/23 5:00,DS,-2116 ,0.012 ,37.7 ,,38.0 ,208.8 ,24.8 ,16.04 ,91.5 ,49.5 ,16.3 ,47.0 ,36.3 ,36.9 ,35.8 ,35.6 ,16.6 ,35.3 ,38.6 ,35.4 ,DS,33.1 ,33.3 ,33.1 ,3.65 ,13.1,0.06 ,0.06 ,16.0 ,11.5 ,17 ,,6.36 ,2.49 ,0.05 ,5.44 ,""
2012/2/23 11:00,DS,-2116 ,0.014 ,38.4 ,,38.7 ,83.9 ,29.7 ,17.48 ,87.9 ,50.0 ,16.3 ,47.7 ,36.9 ,37.3 ,36.4 ,36.1 ,18.3 ,36.1 ,39.1 ,36.0 ,DS,33.2 ,33.3 ,33.1 ,3.58 ,13.3,0.06 ,0.07 ,16.0 ,11.5 ,19 ,,6.36 ,2.49 ,0.05 ,6.54 ,""
2012/2/23 17:00,DS,-2115 ,0.015 ,39.0 ,,39.2 ,40.3 ,32.0 ,18.46 ,92.7 ,50.4 ,16.4 ,48.4 ,37.2 ,38.1 ,37.0 ,36.7 ,18.9 ,36.9 ,39.5 ,36.6 ,DS,33.4 ,33.3 ,33.1 ,3.57 ,13.5,0.06 ,0.06 ,14.0 ,10.0 ,20 ,,6.36 ,2.49 ,0.05 ,6.48 ,""
2012/2/23 23:00,DS,-2115 ,0.015 ,39.7 ,,40.0 ,28.5 ,33.1 ,17.77 ,133.1 ,50.9 ,16.5 ,53.3 ,37.7 ,38.5 ,37.6 ,37.1 ,18.0 ,37.4 ,40.3 ,37.1 ,DS,33.5 ,33.3 ,33.1 ,3.59 ,13.8,0.06 ,0.07 ,14.0 ,10.0 ,20 ,,6.36 ,2.49 ,0.05 ,7.89 ,""
2012/2/24 5:00,DS,-2115 ,0.015 ,40.0 ,,40.3 ,16.8 ,34.7 ,17.04 ,200.1 ,51.3 ,16.5 ,54.0 ,38.2 ,39.0 ,38.1 ,37.7 ,18.3 ,37.9 ,40.7 ,37.6 ,DS,33.7 ,33.3 ,33.0 ,3.61 ,14.1,0.08 ,0.08 ,14.5 ,10.5 ,19 ,,6.33 ,2.49 ,0.05 ,8.06 ,""
2012/2/24 11:00,DS,-2114 ,0.015 ,40.4 ,,40.6 ,-5.8 ,34.8 ,16.74 ,137.8 ,51.7 ,16.6 ,54.3 ,38.7 ,39.2 ,38.5 ,38.7 ,19.0 ,38.4 ,41.2 ,38.1 ,DS,33.9 ,33.2 ,33.0 ,3.63 ,14.2,0.08 ,0.08 ,14.5 ,10.0 ,19 ,,6.33 ,2.49 ,0.05 ,8.17 ,""
2012/2/24 17:00,DS,-2115 ,0.015 ,40.8 ,,41.2 ,19.7 ,35.8 ,16.50 ,100.5 ,52.2 ,16.7 ,54.7 ,39.0 ,39.7 ,39.0 ,38.2 ,19.3 ,38.8 ,41.4 ,38.4 ,DS,34.2 ,33.2 ,33.0 ,3.30 ,14.4,0.08 ,0.08 ,14.0 ,10.0 ,19 ,,6.33 ,2.50 ,0.05 ,7.51 ,""
2012/2/24 23:00,DS,-2115 ,0.014 ,41.1 ,,41.4 ,11.1 ,36.6 ,16.24 ,81.6 ,52.5 ,16.8 ,55.0 ,39.3 ,39.9 ,39.5 ,39.3 ,20.0 ,39.1 ,41.8 ,38.8 ,DS,34.4 ,33.2 ,33.0 ,3.26 ,14.5,0.08 ,0.08 ,14.0 ,10.0 ,19 ,,6.33 ,2.50 ,0.05 ,8.25 ,""
2012/2/25 5:00,DS,-2115 ,0.014 ,41.3 ,,41.5 ,4.3 ,36.8 ,16.62 ,73.1 ,52.8 ,16.7 ,55.0 ,39.6 ,40.3 ,39.3 ,38.8 ,21.4 ,39.4 ,42.5 ,39.1 ,DS,34.7 ,33.2 ,33.0 ,3.22 ,14.5,0.07 ,0.08 ,14.0 ,10.0 ,19 ,,6.33 ,2.50 ,0.05 ,6.15 ,""
2012/2/25 11:00,DS,-2115 ,0.014 ,41.6 ,,42.0 ,3.2 ,37.4 ,17.04 ,65.5 ,53.3 ,16.8 ,53.1 ,39.7 ,40.6 ,38.1 ,39.0 ,27.7 ,39.7 ,44.3 ,39.3 ,DS,35.0 ,33.2 ,33.0 ,3.16 ,14.4,0.06 ,0.06 ,14.0 ,10.0 ,19 ,,6.33 ,2.50 ,0.05 ,7.27 ,""
2012/2/25 17:00,DS,-2116 ,0.014 ,41.8 ,,42.2 ,0.1 ,37.0 ,17.30 ,62.2 ,53.3 ,16.7 ,52.4 ,39.9 ,40.8 ,37.7 ,39.2 ,30.6 ,39.8 ,45.2 ,39.6 ,DS,35.4 ,33.2 ,33.0 ,3.12 ,14.3,0.07 ,0.07 ,14.0 ,10.0 ,19 ,,6.33 ,2.50 ,0.05 ,7.81 ,""
2012/2/25 23:00,DS,-2116 ,0.014 ,42.0 ,,42.5 ,-2.3 ,37.9 ,17.07 ,59.9 ,53.5 ,16.8 ,52.4 ,40.1 ,41.1 ,37.8 ,39.4 ,31.2 ,40.0 ,45.5 ,39.8 ,DS,35.6 ,33.2 ,33.0 ,3.03 ,14,0.07 ,0.07 ,14.0 ,10.0 ,19 ,,6.33 ,2.50 ,0.05 ,8.74 ,""
2012/2/26 5:00,DS,-2116 ,0.014 ,42.2 ,,42.7 ,-4.2 ,38.5 ,16.79 ,57.7 ,53.6 ,16.9 ,53.5 ,40.3 ,41.2 ,38.6 ,39.6 ,28.5 ,40.1 ,44.9 ,39.9 ,DS,35.8 ,33.3 ,33.0 ,2.98 ,14,0.04 ,0.04 ,14.0 ,10.0 ,19 ,,6.34 ,2.50 ,0.05 ,7.77 ,""
2012/2/26 11:00,DS,-2116 ,0.014 ,42.3 ,,42.8 ,-2.0 ,38.5 ,16.65 ,56.5 ,53.7 ,16.9 ,54.0 ,40.6 ,41.2 ,39.3 ,39.7 ,26.8 ,40.3 ,44.1 ,40.0 ,DS,35.9 ,33.3 ,33.1 ,2.89 ,13.9,0.07 ,0.07 ,14.0 ,10.0 ,19 ,,6.33 ,2.52 ,0.05 ,8.06 ,""
2012/2/26 17:00,DS,-2116 ,0.014 ,42.4 ,,42.7 ,-2.4 ,38.4 ,16.39 ,54.3 ,53.5 ,16.9 ,55.6 ,40.6 ,41.2 ,40.3 ,39.7 ,22.9 ,40.4 ,43.2 ,40.1 ,DS,36.0 ,33.2 ,33.1 ,2.87 ,13.8,0.07 ,0.07 ,14.0 ,10.0 ,19 ,,6.33 ,2.52 ,0.05 ,8.63 ,""
2012/2/26 23:00,DS,-2116 ,0.014 ,42.5 ,,43.0 ,-0.4 ,38.4 ,16.19 ,49.4 ,53.6 ,16.9 ,56.0 ,40.7 ,41.3 ,40.6 ,39.8 ,21.9 ,40.4 ,43.0 ,40.2 ,DS,36.2 ,33.3 ,33.1 ,2.89 ,13.7,0.04 ,0.04 ,14.0 ,10.0 ,19 ,,6.31 ,2.52 ,0.05 ,8.14 ,""
2012/2/27 5:00,DS,-2116 ,0.014 ,42.5 ,,43.0 ,-0.4 ,38.8 ,16.11 ,48.1 ,53.7 ,16.9 ,55.9 ,40.8 ,41.4 ,40.6 ,39.9 ,22.6 ,40.5 ,43.0 ,40.3 ,DS,36.3 ,33.3 ,33.1 ,2.81 ,13.6,0.05 ,0.05 ,14.0 ,10.0 ,19 ,,6.31 ,2.52 ,0.05 ,10.97 ,""
2012/2/27 11:00,DS,-2116 ,0.014 ,42.6 ,,42.9 ,6.9 ,39.2 ,15.99 ,47.1 ,53.9 ,16.9 ,55.6 ,40.9 ,41.3 ,40.9 ,39.9 ,22.5 ,40.6 ,43.0 ,40.3 ,DS,36.4 ,33.3 ,33.1 ,2.63 ,13.4,0.07 ,0.07 ,14.0 ,10.0 ,18 ,,6.31 ,2.52 ,0.05 ,8.00 ,""
2012/2/27 17:00,DS,-2115 ,0.014 ,42.8 ,,43.0 ,1.3 ,39.0 ,15.77 ,46.3 ,54.0 ,17.0 ,55.8 ,40.9 ,41.4 ,40.8 ,40.0 ,22.4 ,40.6 ,43.0 ,40.4 ,DS,36.5 ,33.3 ,33.1 ,3.22 ,13.2,0.05 ,0.05 ,14.0 ,10.0 ,18 ,,6.31 ,2.52 ,0.05 ,9.91 ,""
2012/2/27 23:00,DS,-2116 ,0.014 ,42.6 ,,43.0 ,-1.0 ,39.0 ,15.56 ,43.9 ,54.1 ,16.9 ,56.0 ,40.9 ,41.5 ,40.9 ,40.0 ,22.1 ,40.6 ,43.1 ,40.4 ,DS,36.6 ,33.3 ,33.1 ,2.97 ,13.1,0.03 ,0.03 ,14.0 ,10.0 ,18 ,,6.30 ,2.52 ,0.05 ,8.17 ,""
2012/2/28 5:00,DS,-2116 ,0.012 ,42.6 ,,43.1 ,5.4 ,38.8 ,15.41 ,43.9 ,54.2 ,16.8 ,56.2 ,41.0 ,41.5 ,40.8 ,40.0 ,21.9 ,40.6 ,43.1 ,40.4 ,DS,36.7 ,33.3 ,33.2 ,2.81 ,12.8,0.04 ,0.04 ,14.0 ,10.0 ,18 ,,6.31 ,2.52 ,0.05 ,7.51 ,""
2012/2/28 11:00,DS,-2115 ,0.012 ,42.7 ,,43.1 ,18.1 ,39.0 ,15.36 ,44.1 ,54.3 ,16.8 ,55.8 ,40.9 ,41.5 ,40.8 ,40.0 ,22.1 ,40.6 ,43.1 ,40.4 ,DS,36.8 ,33.4 ,33.2 ,2.99 ,12.6,0.06 ,0.06 ,14.0 ,10.0 ,17 ,,6.31 ,2.52 ,0.05 ,6.19 ,""
2012/2/28 17:00,DS,-2115 ,0.012 ,42.6 ,,43.0 ,2.0 ,39.2 ,15.42 ,44.1 ,54.3 ,16.9 ,55.7 ,40.4 ,41.6 ,40.6 ,40.0 ,23.4 ,40.6 ,43.2 ,40.4 ,DS,36.8 ,33.4 ,33.2 ,2.94 ,12.6,0.05 ,0.05 ,14.0 ,10.0 ,17 ,,6.31 ,2.52 ,0.05 ,2.49 ,""
2012/2/28 23:00,DS,-2115 ,0.012 ,42.7 ,,42.0 ,-2.4 ,38.8 ,15.52 ,43.9 ,54.4 ,17.0 ,56.4 ,40.4 ,41.6 ,40.7 ,40.1 ,23.8 ,40.7 ,43.2 ,40.5 ,DS,36.9 ,33.4 ,33.2 ,2.79 ,12.6,0.04 ,0.04 ,14.0 ,10.0 ,17 ,,6.31 ,2.52 ,0.05 ,10.95 ,""
2012/2/29 5:00,DS,-2115 ,0.012 ,42.7 ,,41.3 ,-0.4 ,39.2 ,15.76 ,44.1 ,54.4 ,16.9 ,56.3 ,40.4 ,41.5 ,40.6 ,40.0 ,24.0 ,40.7 ,43.2 ,40.5 ,DS,37.0 ,33.4 ,33.2 ,2.62 ,12.5,0.06 ,0.06 ,14.0 ,10.0 ,17 ,,6.31 ,2.52 ,0.05 ,10.37 ,""
2012/2/29 11:00,DS,-2114 ,0.012 ,42.9 ,,42.8 ,1.4 ,38.9 ,15.89 ,44.1 ,54.5 ,17.0 ,56.3 ,41.2 ,41.4 ,40.7 ,40.1 ,24.0 ,40.7 ,43.3 ,40.5 ,DS,37.0 ,33.5 ,33.3 ,2.82 ,12.5,0.06 ,0.06 ,14.0 ,10.0 ,17 ,,6.30 ,2.52 ,0.05 ,9.50 ,""
2012/2/29 17:00,DS,-2114 ,0.012 ,42.7 ,,43.0 ,-7.4 ,39.4 ,16.18 ,44.4 ,54.6 ,17.0 ,56.3 ,41.0 ,41.5 ,40.7 ,40.1 ,23.8 ,40.7 ,43.4 ,40.5 ,DS,37.1 ,33.5 ,33.3 ,2.64 ,12.5,0.04 ,0.04 ,14.0 ,10.0 ,17 ,,6.31 ,2.52 ,0.05 ,9.50 ,""
2012/2/29 23:00,DS,-2115 ,0.012 ,43.0 ,,42.7 ,-22.8 ,39.9 ,16.51 ,44.3 ,54.7 ,16.9 ,52.7 ,41.0 ,41.7 ,38.1 ,40.8 ,34.6 ,40.7 ,46.5 ,40.5 ,DS,37.1 ,33.5 ,33.3 ,2.46 ,12.5,0.07 ,0.07 ,14.0 ,10.0 ,17 ,,6.31 ,2.52 ,0.05 ,9.04 ,""
2012/3/1 5:00,DS,-2115 ,0.013 ,42.8 ,,42.6 ,-25.0 ,39.7 ,16.66 ,44.7 ,55.0 ,17.0 ,52.1 ,41.0 ,41.5 ,38.1 ,40.9 ,35.3 ,40.7 ,46.7 ,40.5 ,DS,37.1 ,33.5 ,33.3 ,2.50 ,12.6,0.07 ,0.07 ,14.0 ,10.0 ,17 ,,6.30 ,2.52 ,0.05 ,9.66 ,""
2012/3/1 11:00,DS,-2115 ,0.013 ,42.8 ,,42.6 ,-29.5 ,39.7 ,16.70 ,44.8 ,54.7 ,17.0 ,51.8 ,41.1 ,41.7 ,37.8 ,40.7 ,35.5 ,40.9 ,47.0 ,40.6 ,DS,37.2 ,33.6 ,33.4 ,2.52 ,12.8,0.06 ,0.06 ,14.0 ,10.0 ,17 ,,6.31 ,2.52 ,0.05 ,9.35 ,""
2012/3/1 17:00,DS,-2114 ,0.013 ,42.9 ,,42.8 ,-46.0 ,40.3 ,17.05 ,44.8 ,54.9 ,17.2 ,51.8 ,41.1 ,42.0 ,37.9 ,40.8 ,35.8 ,41.0 ,47.1 ,40.7 ,DS,37.2 ,33.6 ,33.4 ,2.26 ,13,0.07 ,0.07 ,14.0 ,10.0 ,17 ,,6.25 ,2.52 ,0.05 ,11.96 ,""
2012/3/1 23:00,DS,-2115 ,0.013 ,43.1 ,,42.8 ,-62.0 ,40.2 ,16.98 ,44.8 ,55.2 ,17.2 ,51.9 ,41.2 ,42.0 ,38.1 ,40.9 ,36.0 ,41.2 ,47.1 ,40.8 ,DS,37.3 ,33.6 ,33.4 ,2.15 ,13.3,0.07 ,0.07 ,14.0 ,10.0 ,18 ,,6.25 ,2.52 ,0.05 ,11.44 ,""
2012/3/2 5:00,DS,-2113 ,0.014 ,43.2 ,,44.8 ,-64.6 ,40.9 ,17.07 ,44.9 ,55.0 ,17.2 ,52.3 ,41.4 ,42.2 ,38.2 ,41.0 ,36.3 ,41.3 ,47.3 ,41.0 ,DS,37.3 ,33.6 ,33.4 ,2.15 ,13.5,0.04 ,0.04 ,14.0 ,10.0 ,18 ,,6.25 ,2.52 ,0.05 ,11.15 ,""
2012/3/2 11:00,DS,-2113 ,0.014 ,43.4 ,,42.6 ,-69.6 ,40.6 ,17.10 ,45.0 ,55.2 ,17.2 ,52.4 ,41.5 ,42.2 ,38.3 ,41.1 ,36.3 ,41.4 ,47.4 ,41.1 ,DS,37.4 ,33.7 ,33.5 ,3.45 ,13.5,0.07 ,0.07 ,14.0 ,10.0 ,18 ,,6.25 ,2.52 ,0.05 ,10.02 ,""
2012/3/2 17:00,DS,-2114 ,0.014 ,43.5 ,,41.2 ,-80.9 ,41.1 ,17.15 ,45.2 ,55.3 ,17.2 ,52.9 ,41.8 ,42.3 ,38.5 ,41.5 ,36.3 ,41.5 ,47.6 ,41.3 ,DS,37.4 ,33.6 ,33.5 ,4.22 ,13.6,0.07 ,0.07 ,14.0 ,10.0 ,18 ,,6.25 ,2.52 ,0.05 ,10.60 ,""
2012/3/2 23:00,DS,-2113 ,0.014 ,43.5 ,,39.6 ,-93.6 ,41.2 ,17.04 ,45.7 ,55.3 ,17.2 ,53.0 ,41.4 ,42.4 ,38.5 ,41.3 ,36.3 ,41.6 ,47.6 ,41.3 ,DS,37.5 ,33.7 ,33.5 ,4.13 ,13.5,0.04 ,0.04 ,14.0 ,10.0 ,18 ,,6.26 ,2.52 ,0.05 ,9.55 ,""
2012/3/3 5:00,DS,-2114 ,0.014 ,43.4 ,,39.9 ,-91.2 ,40.6 ,16.79 ,45.4 ,55.2 ,17.2 ,52.9 ,41.7 ,42.3 ,38.4 ,40.5 ,36.3 ,41.4 ,47.5 ,41.2 ,DS,37.6 ,33.7 ,33.5 ,4.08 ,13.4,0.06 ,0.06 ,14.0 ,10.0 ,19 ,,6.25 ,2.52 ,0.05 ,10.45 ,""
2012/3/3 11:00,DS,-2114 ,0.014 ,43.2 ,,40.2 ,-82.1 ,40.5 ,16.44 ,45.2 ,55.0 ,17.2 ,52.1 ,41.5 ,42.0 ,38.3 ,40.4 ,36.2 ,41.3 ,47.3 ,41.0 ,DS,37.6 ,33.8 ,33.6 ,4.04 ,13.3,0.07 ,0.07 ,14.0 ,10.0 ,19 ,,6.26 ,2.52 ,0.05 ,10.72 ,""
2012/3/3 17:00,DS,-2114 ,0.014 ,43.1 ,,42.4 ,-95.7 ,39.9 ,16.28 ,45.6 ,54.8 ,17.2 ,51.9 ,41.2 ,42.0 ,38.2 ,40.3 ,36.1 ,41.2 ,47.1 ,40.9 ,DS,37.6 ,33.8 ,33.6 ,3.92 ,13.4,0.08 ,0.06 ,14.0 ,10.0 ,19 ,,6.25 ,2.52 ,0.05 ,9.99 ,""
2012/3/3 23:00,DS,-2113 ,0.014 ,43.0 ,,37.5 ,-103.0 ,40.4 ,15.98 ,45.4 ,54.8 ,17.2 ,51.8 ,41.1 ,41.9 ,38.0 ,41.0 ,36.0 ,41.1 ,47.1 ,40.8 ,DS,37.6 ,33.8 ,33.6 ,3.84 ,13.4,0.06 ,0.07 ,14.0 ,10.0 ,18 ,,6.25 ,2.52 ,0.05 ,9.73 ,""
2012/3/4 5:00,DS,-2114 ,0.014 ,42.8 ,,37.4 ,-99.4 ,40.2 ,15.89 ,45.2 ,55.1 ,17.2 ,51.7 ,40.9 ,41.8 ,37.9 ,40.1 ,35.9 ,41.0 ,46.9 ,40.7 ,DS,37.6 ,33.8 ,33.7 ,3.83 ,13.3,0.06 ,0.06 ,14.0 ,10.0 ,18 ,,6.25 ,2.52 ,0.05 ,9.62 ,""
2012/3/4 11:00,DS,-2114 ,0.014 ,42.7 ,,37.6 ,-62.1 ,39.6 ,15.91 ,45.0 ,54.8 ,17.1 ,51.4 ,41.0 ,41.5 ,37.8 ,40.0 ,35.9 ,40.9 ,46.8 ,40.6 ,DS,37.6 ,33.9 ,33.7 ,3.73 ,13.2,0.06 ,0.06 ,14.0 ,10.0 ,18 ,,6.26 ,2.52 ,0.05 ,10.37 ,""
2012/3/4 17:00,DS,-2115 ,0.014 ,42.6 ,,39.5 ,-61.6 ,39.8 ,16.21 ,45.2 ,54.7 ,17.2 ,51.3 ,40.9 ,41.5 ,37.7 ,39.9 ,35.8 ,40.8 ,46.6 ,40.5 ,DS,37.6 ,33.9 ,33.7 ,3.63 ,13,0.06 ,0.06 ,14.0 ,10.0 ,18 ,,6.25 ,2.52 ,0.05 ,9.19 ,""
2012/3/4 23:00,DS,-2115 ,0.014 ,42.5 ,,37.0 ,-71.1 ,39.4 ,16.51 ,44.8 ,54.6 ,17.2 ,51.2 ,40.8 ,41.4 ,37.6 ,39.8 ,35.8 ,40.7 ,46.6 ,40.4 ,DS,37.6 ,33.9 ,33.7 ,3.52 ,12.9,0.07 ,0.07 ,14.0 ,10.0 ,18 ,,6.25 ,2.52 ,0.05 ,9.55 ,""
2012/3/5 5:00,DS,-2114 ,0.014 ,42.5 ,,37.2 ,-48.5 ,39.5 ,17.00 ,44.7 ,54.5 ,17.2 ,51.1 ,40.5 ,41.4 ,37.6 ,39.8 ,35.7 ,40.6 ,46.5 ,40.3 ,DS,37.6 ,34.0 ,33.8 ,3.52 ,12.9,0.04 ,0.05 ,14.0 ,10.0 ,18 ,,6.25 ,2.52 ,0.05 ,8.67 ,""
2012/3/5 11:00,DS,-2113 ,0.014 ,42.4 ,,37.1 ,-10.4 ,39.5 ,17.43 ,44.5 ,54.3 ,17.1 ,51.0 ,40.6 ,41.2 ,37.4 ,39.7 ,35.5 ,40.5 ,46.5 ,40.3 ,DS,37.6 ,34.0 ,33.8 ,3.47 ,12.9,0.06 ,0.07 ,14.0 ,10.0 ,18 ,,6.26 ,2.52 ,0.05 ,8.56 ,""
2012/3/5 17:00,DS,-2113 ,0.015 ,42.2 ,,37.9 ,82.8 ,38.2 ,18.40 ,44.5 ,54.2 ,17.2 ,50.9 ,40.5 ,41.2 ,37.2 ,39.6 ,35.6 ,40.4 ,46.4 ,40.2 ,DS,37.5 ,34.0 ,33.8 ,3.46 ,13,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.25 ,2.52 ,0.05 ,9.22 ,""
2012/3/5 23:00,DS,-2113 ,0.015 ,42.1 ,,37.1 ,121.3 ,37.6 ,19.11 ,44.5 ,54.1 ,17.2 ,50.7 ,40.4 ,41.1 ,37.2 ,39.5 ,35.5 ,40.3 ,46.3 ,40.1 ,DS,37.4 ,34.0 ,33.8 ,3.27 ,13.2,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.25 ,2.52 ,0.05 ,7.91 ,""
2012/3/6 5:00,DS,-2113 ,0.016 ,42.1 ,,37.0 ,102.0 ,37.5 ,19.02 ,44.4 ,54.0 ,17.3 ,50.5 ,40.3 ,41.0 ,37.1 ,39.4 ,35.4 ,40.2 ,46.2 ,40.0 ,DS,37.4 ,34.0 ,33.8 ,3.22 ,13.6,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,8.63 ,""
2012/3/6 11:00,DS,-2113 ,0.016 ,42.0 ,,36.9 ,119.4 ,37.5 ,19.00 ,44.6 ,53.8 ,17.3 ,50.4 ,40.3 ,40.9 ,37.0 ,39.3 ,35.4 ,40.1 ,46.1 ,39.9 ,DS,37.4 ,34.0 ,33.8 ,3.23 ,14,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,8.81 ,""
2012/3/6 17:00,DS,-2113 ,0.016 ,41.9 ,,36.9 ,144.0 ,37.3 ,18.84 ,44.5 ,53.8 ,17.4 ,50.4 ,40.2 ,40.8 ,37.0 ,39.3 ,35.4 ,40.1 ,46.1 ,39.8 ,DS,37.3 ,34.1 ,33.9 ,3.08 ,14.5,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,10.37 ,""
2012/3/6 23:00,DS,-2113 ,0.016 ,41.9 ,,37.1 ,103.4 ,37.4 ,18.72 ,44.6 ,53.8 ,17.4 ,50.4 ,40.3 ,40.9 ,36.9 ,39.3 ,35.4 ,40.1 ,46.0 ,39.8 ,DS,37.4 ,34.1 ,33.9 ,3.08 ,14.8,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,10.47 ,""
2012/3/7 5:00,DS,-2113 ,0.016 ,41.9 ,,36.5 ,15.2 ,38.4 ,18.59 ,44.5 ,53.7 ,17.4 ,50.3 ,40.1 ,41.3 ,36.9 ,39.2 ,35.4 ,40.1 ,46.0 ,39.7 ,DS,37.4 ,34.1 ,33.9 ,3.08 ,15.1,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,10.55 ,""
2012/3/7 11:00,DS,-2113 ,0.016 ,41.9 ,,37.6 ,36.8 ,38.0 ,18.14 ,44.5 ,53.7 ,17.5 ,50.3 ,40.2 ,41.0 ,36.9 ,39.2 ,35.5 ,40.1 ,46.0 ,39.8 ,DS,37.4 ,34.1 ,33.9 ,3.08 ,15.4,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,10.42 ,""
2012/3/7 17:00,DS,-2113 ,0.016 ,41.9 ,,36.3 ,-16.0 ,38.6 ,18.05 ,44.6 ,53.7 ,17.5 ,50.3 ,40.3 ,40.9 ,36.9 ,39.2 ,35.6 ,40.1 ,46.1 ,39.8 ,DS,37.4 ,34.1 ,33.9 ,3.26 ,15.6,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,10.12 ,""
2012/3/7 23:00,DS,-2114 ,0.016 ,42.0 ,,36.2 ,-25.5 ,39.0 ,17.91 ,44.4 ,53.7 ,17.5 ,50.3 ,40.3 ,40.9 ,36.9 ,39.3 ,35.6 ,40.1 ,46.0 ,39.9 ,DS,37.4 ,34.1 ,34.0 ,3.03 ,15.6,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,11.72 ,""
2012/3/8 5:00,DS,-2113 ,0.016 ,41.9 ,,37.2 ,130.2 ,37.3 ,18.00 ,44.3 ,53.7 ,17.5 ,50.2 ,40.3 ,40.9 ,37.0 ,39.3 ,36.0 ,40.2 ,45.8 ,39.9 ,DS,37.4 ,34.2 ,34.0 ,3.01 ,15.7,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,9.99 ,""
2012/3/8 11:00,DS,-2113 ,0.016 ,42.0 ,,37.3 ,192.0 ,35.1 ,18.05 ,44.2 ,53.8 ,17.5 ,50.2 ,39.9 ,40.8 ,37.1 ,39.3 ,36.0 ,40.2 ,45.8 ,39.9 ,DS,37.4 ,34.2 ,34.0 ,2.86 ,15.7,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.23 ,2.52 ,0.05 ,11.15 ,""
2012/3/8 17:00,DS,-2113 ,0.016 ,41.9 ,,37.8 ,198.0 ,34.0 ,18.32 ,44.1 ,53.8 ,17.5 ,50.2 ,40.3 ,40.8 ,36.9 ,39.3 ,36.2 ,40.2 ,45.8 ,39.8 ,DS,37.4 ,34.2 ,34.0 ,2.74 ,15.6,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.23 ,2.50 ,0.05 ,10.72 ,""
2012/3/8 23:00,DS,-2113 ,0.016 ,41.9 ,,36.9 ,190.8 ,34.5 ,18.40 ,44.1 ,53.8 ,17.5 ,50.2 ,40.3 ,40.9 ,36.9 ,39.3 ,36.1 ,40.2 ,45.9 ,39.8 ,DS,37.4 ,34.3 ,34.1 ,2.78 ,15.6,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.23 ,2.50 ,0.05 ,10.20 ,""
2012/3/9 5:00,DS,-2113 ,0.016 ,42.1 ,,36.9 ,191.6 ,33.6 ,18.51 ,43.9 ,53.7 ,17.5 ,50.3 ,40.4 ,40.7 ,36.8 ,39.3 ,36.1 ,40.1 ,45.9 ,39.8 ,DS,37.1 ,34.5 ,34.3 ,2.76 ,15.6,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.22 ,2.50 ,0.05 ,10.93 ,""
2012/3/9 11:00,DS,-2113 ,0.016 ,41.8 ,,37.2 ,191.3 ,34.0 ,18.52 ,43.9 ,53.7 ,17.5 ,50.2 ,40.3 ,40.7 ,36.8 ,39.2 ,36.0 ,40.1 ,45.9 ,39.8 ,DS,36.8 ,34.7 ,34.5 ,2.61 ,15.6,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.23 ,2.50 ,0.05 ,9.66 ,""
2012/3/9 17:00,DS,-2113 ,0.016 ,41.9 ,,37.1 ,174.5 ,35.2 ,18.66 ,44.0 ,53.7 ,17.5 ,50.2 ,40.1 ,40.9 ,36.8 ,39.2 ,36.0 ,40.1 ,45.9 ,39.7 ,DS,36.6 ,34.8 ,34.7 ,2.63 ,15.6,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.23 ,2.50 ,0.05 ,19.82 ,""
2012/3/9 23:00,DS,-2113 ,0.016 ,41.9 ,,37.3 ,164.1 ,35.4 ,18.85 ,44.0 ,53.8 ,17.5 ,50.2 ,40.1 ,40.9 ,36.8 ,39.2 ,36.1 ,40.1 ,45.9 ,39.8 ,DS,36.4 ,35.0 ,34.8 ,2.62 ,15.5,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.23 ,2.50 ,0.05 ,9.78 ,""
2012/3/10 5:00,DS,-2113 ,0.016 ,41.9 ,,37.4 ,179.6 ,35.0 ,19.03 ,44.3 ,53.9 ,17.5 ,50.2 ,40.4 ,40.8 ,36.7 ,39.3 ,36.3 ,40.1 ,45.9 ,39.7 ,DS,36.2 ,35.1 ,34.9 ,2.55 ,15.4,0.07 ,0.08 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,15.46 ,""
2012/3/10 11:00,DS,-2113 ,0.016 ,41.8 ,,37.9 ,197.1 ,34.2 ,19.17 ,44.0 ,54.0 ,17.4 ,50.4 ,40.1 ,40.8 ,36.7 ,39.3 ,36.3 ,40.1 ,45.9 ,39.7 ,DS,36.0 ,35.2 ,35.0 ,2.44 ,15.2,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,13.57 ,""
2012/3/10 17:00,DS,-2115 ,0.016 ,41.8 ,,42.4 ,195.8 ,33.5 ,19.32 ,44.0 ,54.1 ,17.4 ,50.3 ,40.0 ,40.7 ,36.6 ,39.2 ,36.3 ,40.0 ,45.9 ,39.7 ,DS,35.9 ,35.3 ,35.1 ,2.39 ,14.9,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.20 ,2.51 ,0.05 ,13.18 ,""
2012/3/10 23:00,DS,-2114 ,0.016 ,41.7 ,,48.2 ,188.9 ,34.3 ,19.31 ,43.9 ,54.2 ,17.4 ,50.1 ,40.3 ,40.7 ,36.6 ,39.2 ,36.2 ,40.0 ,45.8 ,39.7 ,DS,35.7 ,35.3 ,35.1 ,2.45 ,14.6,0.05 ,0.05 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,11.53 ,""
2012/3/11 5:00,DS,-2114 ,0.016 ,41.7 ,,44.7 ,191.6 ,33.4 ,19.40 ,43.9 ,54.4 ,17.4 ,50.2 ,40.2 ,40.6 ,36.5 ,39.2 ,36.5 ,40.0 ,45.8 ,39.7 ,DS,35.6 ,35.3 ,35.1 ,2.35 ,14.4,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,12.91 ,""
2012/3/11 11:00,DS,-2115 ,0.016 ,41.7 ,,49.2 ,195.6 ,33.1 ,19.61 ,43.8 ,54.2 ,17.4 ,50.2 ,40.5 ,40.6 ,36.1 ,39.1 ,37.5 ,39.9 ,45.9 ,39.6 ,DS,35.6 ,35.3 ,35.2 ,2.24 ,14.4,0.06 ,0.06 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,11.93 ,""
2012/3/11 17:00,DS,-2114 ,0.016 ,41.7 ,,40.7 ,192.5 ,33.4 ,20.14 ,43.8 ,54.5 ,17.4 ,50.1 ,40.2 ,40.6 ,36.3 ,39.1 ,36.5 ,39.9 ,45.8 ,39.5 ,DS,35.4 ,35.3 ,35.2 ,2.27 ,14.4,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,11.62 ,""
2012/3/11 23:00,DS,-2113 ,0.017 ,41.6 ,,49.2 ,172.3 ,34.1 ,20.35 ,43.6 ,54.5 ,17.4 ,50.0 ,40.9 ,40.6 ,36.4 ,39.1 ,36.5 ,39.9 ,45.8 ,39.6 ,DS,35.3 ,35.3 ,35.2 ,2.25 ,14.4,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,12.02 ,""
2012/3/12 5:00,DS,-2114 ,0.017 ,41.7 ,,43.0 ,128.0 ,36.1 ,20.33 ,43.7 ,54.3 ,17.4 ,50.0 ,40.3 ,40.6 ,36.4 ,39.0 ,36.4 ,39.9 ,45.7 ,39.6 ,DS,35.2 ,35.4 ,35.2 ,2.10 ,14.4,0.04 ,0.04 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,12.97 ,""
2012/3/12 11:00,DS,-2113 ,0.017 ,41.7 ,,48.9 ,87.0 ,36.2 ,20.41 ,43.7 ,54.4 ,17.4 ,50.0 ,41.9 ,40.7 ,36.5 ,39.1 ,36.6 ,40.0 ,45.8 ,39.6 ,DS,35.0 ,35.3 ,35.2 ,2.07 ,14.3,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,13.18 ,""
2012/3/12 17:00,DS,-2113 ,0.017 ,41.7 ,,49.4 ,203.3 ,32.6 ,19.80 ,43.7 ,54.6 ,17.5 ,50.1 ,40.4 ,40.7 ,36.5 ,39.2 ,36.5 ,40.0 ,45.9 ,39.7 ,DS,34.7 ,35.4 ,35.2 ,2.13 ,14.2,0.07 ,0.07 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,14.10 ,""
2012/3/12 23:00,DS,-2113 ,0.017 ,41.8 ,,49.7 ,224.0 ,30.4 ,19.11 ,43.8 ,54.6 ,17.5 ,51.2 ,40.2 ,40.6 ,37.1 ,39.7 ,34.5 ,40.1 ,45.5 ,39.7 ,DS,34.3 ,35.3 ,35.2 ,2.03 ,14.3,0.08 ,0.06 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,12.64 ,""
2012/3/13 5:00,DS,-2113 ,0.016 ,41.9 ,,50.6 ,225.0 ,28.1 ,18.82 ,43.8 ,54.7 ,17.4 ,55.1 ,40.3 ,40.6 ,39.7 ,39.7 ,25.7 ,40.1 ,42.8 ,39.7 ,DS,33.9 ,35.3 ,35.2 ,1.90 ,14.2,0.08 ,0.08 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,12.54 ,""
2012/3/13 11:00,DS,-2113 ,0.016 ,42.1 ,,50.4 ,219.9 ,26.7 ,18.46 ,43.5 ,54.8 ,17.4 ,55.3 ,40.5 ,40.6 ,39.8 ,39.6 ,24.9 ,40.2 ,43.0 ,39.8 ,DS,33.9 ,35.3 ,35.2 ,3.55 ,14.1,0.08 ,0.08 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,16.87 ,""
2012/3/13 17:00,DS,-2113 ,0.016 ,42.1 ,,50.3 ,214.2 ,26.6 ,18.20 ,43.5 ,54.9 ,17.5 ,55.5 ,40.5 ,40.6 ,39.9 ,39.7 ,24.8 ,40.3 ,43.0 ,39.8 ,DS,33.9 ,35.3 ,35.1 ,0.18 ,14.6,0.09 ,0.09 ,14.0 ,10.0 ,20 ,,6.21 ,2.50 ,0.05 ,12.97 ,""
2012/3/13 23:00,DS,-2113 ,0.016 ,42.1 ,,50.6 ,207.3 ,26.2 ,17.97 ,43.6 ,54.9 ,17.5 ,55.9 ,40.5 ,40.6 ,39.9 ,39.9 ,24.7 ,40.4 ,43.3 ,39.9 ,DS,33.9 ,35.3 ,35.1 ,0.18 ,15.4,0.11 ,0.12 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,26.66 ,""
2012/3/14 5:00,DS,-2113 ,0.016 ,42.2 ,,50.5 ,203.0 ,25.7 ,17.98 ,43.5 ,55.0 ,17.4 ,56.2 ,40.6 ,40.7 ,40.0 ,40.0 ,24.5 ,40.4 ,43.4 ,40.0 ,DS,33.9 ,35.3 ,35.1 ,0.18 ,16.4,0.10 ,0.09 ,14.0 ,10.0 ,20 ,,6.20 ,2.50 ,0.05 ,15.34 ,""
2012/3/14 11:00,DS,-2114 ,0.016 ,42.3 ,,50.4 ,198.8 ,24.6 ,17.97 ,43.7 ,55.1 ,17.4 ,56.6 ,40.6 ,40.7 ,40.1 ,40.1 ,24.0 ,40.5 ,43.6 ,40.1 ,DS,34.0 ,35.3 ,35.1 ,0.18 ,17.4,0.10 ,0.10 ,14.0 ,10.0 ,20 ,,6.17 ,2.50 ,0.05 ,16.60 ,""
2012/3/14 17:00,DS,-2113 ,0.016 ,42.3 ,,50.8 ,194.4 ,24.8 ,18.22 ,43.9 ,55.1 ,17.5 ,56.9 ,40.7 ,40.9 ,40.1 ,40.2 ,23.3 ,40.6 ,43.9 ,40.1 ,DS,33.7 ,35.3 ,35.1 ,0.18 ,18.3,0.10 ,0.10 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,18.11 ,""
2012/3/14 23:00,DS,-2113 ,0.016 ,42.4 ,,50.9 ,189.2 ,25.1 ,18.34 ,43.7 ,55.2 ,17.5 ,57.0 ,40.8 ,41.0 ,40.0 ,40.3 ,24.1 ,40.7 ,44.1 ,40.2 ,DS,33.6 ,35.3 ,35.1 ,0.18 ,19.4,0.09 ,0.09 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,13.63 ,""
2012/3/15 5:00,DS,-2113 ,0.016 ,42.4 ,,49.6 ,187.8 ,25.9 ,18.72 ,43.8 ,56.1 ,17.6 ,56.7 ,40.8 ,41.0 ,39.7 ,40.3 ,25.0 ,40.6 ,44.5 ,40.3 ,DS,33.5 ,35.3 ,35.1 ,0.18 ,20.3,0.09 ,0.10 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,13.07 ,""
2012/3/15 11:00,DS,-2113 ,0.016 ,42.5 ,,50.6 ,185.0 ,26.3 ,18.54 ,44.1 ,55.7 ,17.6 ,56.5 ,40.7 ,41.1 ,39.4 ,40.3 ,26.2 ,40.7 ,45.0 ,40.3 ,DS,33.5 ,35.3 ,35.1 ,0.18 ,21.3,0.11 ,0.11 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,12.02 ,""
2012/3/15 17:00,DS,-2113 ,0.016 ,42.6 ,,50.6 ,184.3 ,25.7 ,18.37 ,44.3 ,55.7 ,17.6 ,56.3 ,40.8 ,41.2 ,39.2 ,40.4 ,27.1 ,40.8 ,45.4 ,40.4 ,DS,33.5 ,35.3 ,35.1 ,0.18 ,22.2,0.11 ,0.11 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,12.91 ,""
2012/3/15 23:00,DS,-2113 ,0.016 ,42.7 ,,49.9 ,180.9 ,26.3 ,18.03 ,44.4 ,55.6 ,17.6 ,55.9 ,40.9 ,41.3 ,38.9 ,40.5 ,28.0 ,40.9 ,45.8 ,40.4 ,DS,33.4 ,35.3 ,35.1 ,0.18 ,23.1,0.10 ,0.10 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,10.20 ,""
2012/3/16 5:00,DS,-2113 ,0.016 ,42.7 ,,47.1 ,181.3 ,25.9 ,17.84 ,44.2 ,55.6 ,17.6 ,56.0 ,40.9 ,41.3 ,38.7 ,40.5 ,28.4 ,40.9 ,46.3 ,40.4 ,DS,33.4 ,35.3 ,35.1 ,0.18 ,24,0.09 ,0.09 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,8.56 ,""
2012/3/16 11:00,DS,-2113 ,0.016 ,42.7 ,,46.2 ,183.0 ,25.1 ,17.90 ,44.4 ,55.7 ,17.6 ,56.0 ,40.9 ,41.3 ,38.3 ,40.6 ,28.9 ,41.0 ,46.9 ,40.5 ,DS,33.4 ,35.2 ,35.1 ,0.18 ,24.9,0.11 ,0.11 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,8.84 ,""
2012/3/16 17:00,DS,-2113 ,0.016 ,42.7 ,,49.4 ,180.8 ,25.6 ,18.17 ,45.3 ,55.7 ,17.7 ,56.1 ,40.9 ,41.3 ,38.1 ,40.6 ,29.1 ,40.9 ,47.4 ,40.6 ,DS,33.5 ,35.2 ,35.0 ,5.39 ,24.9,0.12 ,0.13 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,7.35 ,""
2012/3/16 23:00,DS,-2114 ,0.016 ,42.8 ,,47.7 ,176.8 ,25.6 ,18.39 ,45.0 ,55.5 ,17.7 ,56.1 ,41.0 ,41.5 ,38.0 ,40.7 ,29.2 ,41.0 ,47.7 ,40.6 ,DS,33.4 ,35.2 ,35.0 ,5.25 ,24.5,0.12 ,0.12 ,14.0 ,10.0 ,20 ,,6.18 ,2.50 ,0.05 ,7.35 ,""
2012/3/17 5:00,DS,-2113,0.016 ,42.9 ,,46.3 ,176.9 ,25.8 ,18.83 ,45.1 ,55.7 ,17.8 ,56.0 ,41.2 ,41.4 ,37.9 ,40.7 ,29.3 ,41.0 ,48.1 ,40.6 ,DS,33.4 ,35.2 ,35.0 ,5.03 ,23.7 ,0.13 ,0.13 ,14.0 ,10.0 ,20,,6.18 ,2.50 ,0.05 ,7.31 ,""
2012/3/17 11:00,DS,-2112,0.016 ,42.9 ,,46.4 ,174.7 ,25.9 ,19.21 ,45.3 ,55.8 ,17.7 ,56.3 ,41.1 ,41.4 ,37.7 ,40.9 ,29.3 ,41.2 ,48.5 ,40.7 ,DS,33.5 ,35.2 ,35.0 ,5.14 ,20.6 ,0.11 ,-,14.0 ,10.0 ,20,,6.18 ,2.50 ,0.05 ,7.33 ,""
2012/3/17 17:00,DS,-2113,0.016 ,43.0 ,,46.7 ,174.4 ,25.5 ,19.67 ,45.5 ,55.9 ,17.8 ,56.1 ,41.2 ,41.5 ,37.7 ,40.9 ,29.6 ,41.3 ,48.7 ,40.8 ,DS,33.5 ,35.2 ,35.0 ,4.88 ,20.0 ,0.12 ,-,14.0 ,10.0 ,20,,6.18 ,2.50 ,0.05 ,6.74 ,""
2012/3/17 23:00,DS,-2113,0.017 ,43.0 ,,46.8 ,168.7 ,26.3 ,19.72 ,45.4 ,56.1 ,17.8 ,56.2 ,41.2 ,41.7 ,37.4 ,41.0 ,30.2 ,41.2 ,49.2 ,40.8 ,DS,33.5 ,35.2 ,35.0 ,4.89 ,19.5 ,0.13 ,-,14.0 ,10.0 ,20,,6.15 ,2.50 ,0.05 ,7.09 ,""
2012/3/18 5:00,DS,-2113,0.017 ,43.1 ,,47.0 ,171.1 ,26.6 ,19.75 ,45.5 ,56.1 ,17.8 ,55.7 ,41.3 ,41.7 ,37.6 ,41.0 ,31.0 ,41.2 ,49.0 ,40.9 ,DS,33.5 ,35.2 ,35.0 ,4.83 ,19.0 ,0.13 ,-,14.0 ,10.0 ,20,,6.15 ,2.50 ,0.05 ,7.52 ,""
2012/3/18 11:00,DS,-2113,0.017 ,43.2 ,,47.0 ,165.5 ,27.6 ,19.52 ,45.5 ,56.2 ,17.9 ,55.8 ,41.3 ,41.8 ,37.6 ,41.0 ,31.3 ,41.4 ,49.1 ,41.0 ,DS,33.5 ,35.2 ,35.0 ,4.74 ,18.6 ,0.14 ,0.15 ,14.0 ,10.0 ,20,,6.15 ,2.50 ,0.05 ,7.29 ,""
2012/3/18 17:00,DS,-2112,0.017 ,43.3 ,,47.0 ,170.0 ,28.3 ,19.75 ,45.7 ,56.2 ,18.0 ,55.6 ,42.2 ,41.9 ,37.6 ,41.1 ,31.5 ,41.4 ,49.3 ,41.1 ,DS,33.6 ,35.2 ,35.0 ,4.79 ,18.2 ,0.13 ,0.15 ,14.0 ,10.0 ,20,,6.15 ,2.50 ,0.05 ,5.94 ,""
2012/3/18 23:00,DS,-2113,0.017 ,43.3 ,,47.4 ,170.0 ,28.2 ,19.82 ,45.8 ,56.3 ,18.0 ,56.0 ,41.5 ,42.0 ,37.6 ,41.2 ,31.5 ,41.3 ,49.5 ,41.2 ,DS,33.5 ,35.2 ,35.0 ,4.77 ,17.9 ,0.13 ,0.14 ,14.0 ,10.0 ,20,,6.15 ,2.50 ,0.05 ,4.41 ,""
2012/3/19 5:00,DS,-2113,0.017 ,43.4 ,,47.5 ,167.3 ,29.0 ,19.35 ,46.0 ,56.2 ,18.0 ,55.4 ,41.6 ,42.1 ,37.6 ,41.3 ,32.8 ,41.8 ,49.5 ,41.2 ,DS,33.5 ,35.2 ,35.0 ,4.74 ,17.7 ,0.12 ,-,14.0 ,10.0 ,20,,6.15 ,2.52 ,0.05 ,4.01 ,""
2012/3/19 11:00,DS,-2112,0.017 ,43.5 ,,47.1 ,169.8 ,28.3 ,18.78 ,46.4 ,56.3 ,17.9 ,55.5 ,41.8 ,42.1 ,37.5 ,41.3 ,32.9 ,41.6 ,49.8 ,41.2 ,DS,33.4 ,35.2 ,35.0 ,4.70 ,17.5 ,0.12 ,-,14.0 ,5.0 ,20,,6.15 ,2.53 ,0.05 ,3.78 ,""
2012/3/19 17:00,DS,-2112,0.017 ,43.4 ,,47.0 ,163.9 ,30.7 ,18.18 ,45.7 ,56.2 ,18.0 ,55.0 ,41.6 ,42.2 ,37.6 ,41.2 ,33.6 ,41.7 ,49.4 ,41.3 ,DS,33.4 ,35.2 ,35.0 ,5.14 ,17.0 ,0.12 ,-,14.0 ,5.0 ,20,,6.15 ,2.52 ,0.05 ,3.69 ,""
2012/3/19 23:00,DS,-2113,0.017 ,43.4 ,,46.7 ,159.0 ,32.4 ,17.77 ,45.5 ,56.1 ,17.9 ,54.5 ,41.7 ,42.3 ,37.8 ,41.0 ,34.3 ,41.7 ,48.9 ,41.3 ,DS,33.4 ,35.2 ,35.0 ,5.10 ,16.3 ,0.15 ,-,14.0 ,5.0 ,18,,6.15 ,2.52 ,0.05 ,3.58 ,""
2012/3/20 5:00,DS,-2113,0.017 ,43.3 ,,46.5 ,158.7 ,32.2 ,17.59 ,45.5 ,56.1 ,17.9 ,54.3 ,41.6 ,42.3 ,37.8 ,40.9 ,34.5 ,41.7 ,48.7 ,41.2 ,DS,33.4 ,35.2 ,35.0 ,5.07 ,15.7 ,0.14 ,-,14.0 ,5.0 ,18,,6.15 ,2.52 ,0.05 ,3.46 ,""
2012/3/20 11:00,DS,-2113,0.017 ,43.3 ,,46.5 ,163.0 ,31.9 ,17.44 ,45.5 ,56.0 ,18.0 ,54.4 ,41.5 ,42.2 ,37.7 ,40.8 ,34.5 ,41.6 ,48.7 ,41.2 ,DS,33.4 ,35.2 ,35.0 ,5.04 ,15.1 ,0.20 ,-,14.0 ,5.0 ,18,,6.15 ,2.52 ,0.05 ,3.40 ,""
2012/3/20 17:00,DS,-2113,0.015 ,43.4 ,,46.6 ,163.7 ,31.4 ,17.51 ,45.5 ,56.0 ,18.1 ,54.4 ,41.5 ,42.2 ,37.8 ,40.8 ,34.6 ,41.6 ,48.6 ,41.2 ,DS,33.5 ,35.2 ,35.0 ,4.82 ,14.6 ,0.16 ,0.18 ,14.0 ,5.5 ,18,,6.15 ,2.52 ,0.05 ,3.36 ,""
2012/3/20 23:00,DS,-2113,0.015 ,43.3 ,,46.3 ,158.9 ,33.5 ,17.14 ,45.5 ,56.0 ,18.1 ,54.4 ,41.6 ,42.3 ,37.9 ,40.8 ,34.8 ,41.6 ,48.5 ,41.2 ,DS,33.5 ,35.2 ,35.0 ,4.78 ,14.6 ,0.16 ,0.18 ,14.0 ,5.5 ,18,,6.15 ,2.52 ,0.05 ,3.31 ,""
2012/3/21 5:00,DS,-2113,0.015 ,43.4 ,,46.4 ,154.0 ,34.9 ,16.91 ,45.3 ,55.9 ,18.1 ,54.2 ,41.5 ,42.3 ,37.9 ,40.7 ,35.0 ,41.6 ,48.4 ,41.2 ,DS,33.4 ,35.2 ,35.0 ,4.61 ,14.5 ,0.15 ,0.18 ,14.0 ,5.5 ,18,,6.15 ,2.52 ,0.05 ,3.30 ,""
2012/3/21 11:00,DS,-2113,0.015 ,43.3 ,,46.2 ,155.9 ,34.6 ,16.71 ,45.6 ,55.9 ,18.0 ,54.2 ,41.5 ,42.3 ,37.9 ,40.7 ,35.0 ,41.6 ,48.3 ,41.2 ,DS,33.4 ,35.2 ,35.0 ,4.64 ,14.3 ,0.17 ,0.18 ,14.0 ,5.3 ,17,,6.15 ,2.52 ,0.05 ,3.26 ,""
2012/3/21 17:00,DS,-2113,0.014 ,43.3 ,,44.9 ,153.4 ,35.6 ,16.45 ,45.3 ,55.7 ,18.0 ,54.1 ,41.5 ,42.3 ,37.9 ,40.6 ,35.1 ,41.6 ,48.3 ,41.2 ,DS,33.4 ,35.2 ,35.0 ,4.65 ,13.8 ,0.19 ,0.19 ,14.0 ,5.3 ,17,,6.15 ,2.52 ,0.05 ,3.21 ,""
2012/3/21 23:00,DS,-2112,0.014 ,43.4 ,,41.7 ,142.9 ,36.4 ,16.25 ,45.3 ,55.6 ,18.0 ,54.0 ,41.6 ,42.4 ,38.0 ,40.7 ,35.5 ,41.7 ,48.3 ,41.2 ,DS,33.4 ,35.2 ,35.0 ,4.61 ,13.8 ,0.17 ,0.18 ,14.0 ,5.3 ,17,,6.16 ,2.50 ,0.05 ,3.17 ,""
2012/3/22 5:00,DS,-2113,0.014 ,43.4 ,,40.0 ,148.0 ,37.0 ,16.40 ,45.2 ,55.7 ,18.0 ,54.0 ,41.6 ,42.4 ,38.1 ,40.8 ,35.7 ,41.7 ,48.3 ,41.3 ,DS,33.4 ,35.2 ,35.0 ,4.60 ,13.7 ,0.16 ,0.17 ,14.0 ,5.3 ,17,,6.15 ,2.50 ,0.05 ,3.10 ,""
2012/3/22 11:00,DS,-2111,0.014 ,43.3 ,,40.0 ,161.4 ,36.8 ,16.62 ,45.5 ,55.8 ,18.0 ,54.0 ,41.6 ,42.4 ,38.0 ,40.8 ,35.7 ,41.7 ,48.4 ,41.3 ,DS,33.4 ,35.2 ,35.0 ,4.76 ,13.5 ,0.18 ,0.19 ,14.0 ,5.3 ,17,,6.15 ,2.51 ,0.05 ,3.09 ,""
2012/3/22 17:00,DS,-2111,0.014 ,43.4 ,,36.4 ,-7.0 ,38.8 ,16.16 ,45.1 ,55.8 ,18.2 ,53.8 ,41.7 ,42.5 ,38.1 ,40.9 ,36.2 ,41.7 ,48.4 ,41.4 ,DS,33.4 ,35.2 ,35.0 ,4.49 ,13.4 ,0.19 ,0.20 ,14.0 ,0 ,16,,6.15 ,2.50 ,0.05 ,3.09 ,""
2012/3/22 23:00,DS,-2112,0.014 ,43.6 ,,36.0 ,-87.5 ,40.2 ,15.60 ,45.3 ,55.8 ,18.2 ,53.8 ,41.8 ,42.6 ,38.0 ,41.5 ,36.6 ,41.8 ,48.5 ,41.4 ,DS,33.4 ,35.2 ,35.0 ,4.63 ,13.9 ,0.20 ,0.22 ,14.0 ,0 ,15,,6.15 ,2.50 ,0.05 ,3.08 ,""
2012/3/23 5:00,DS,-2111,0.014 ,43.7 ,,35.8 ,-128.1 ,40.1 ,15.11 ,45.5 ,55.9 ,18.2 ,53.5 ,41.9 ,42.7 ,38.1 ,41.7 ,36.9 ,41.9 ,48.7 ,41.5 ,DS,33.5 ,35.2 ,35.0 ,4.48 ,14.1 ,0.21 ,0.23 ,14.0 ,0 ,15,,6.10 ,2.50 ,0.05 ,3.06 ,""
2012/3/23 11:00,DS,-2111,0.013 ,44.0 ,,36.5 ,-156.9 ,41.0 ,14.90 ,45.5 ,56.0 ,18.4 ,53.6 ,41.9 ,42.8 ,38.1 ,41.8 ,37.2 ,42.0 ,48.7 ,41.6 ,DS,33.5 ,35.2 ,35.0 ,4.50 ,14.4 ,0.23 ,0.24 ,14.0 ,0,15,,6.10 ,2.50 ,0.05 ,3.05 ,""
2012/3/23 17:00,DS,-2112,0.013 ,43.8 ,,35.5 ,-173.4 ,41.7 ,15.27 ,45.6 ,56.0 ,18.3 ,53.5 ,42.0 ,42.9 ,38.2 ,42.0 ,37.4 ,42.1 ,48.8 ,41.7 ,DS,33.5 ,35.2 ,35.0 ,4.42 ,14.4 ,0.23 ,0.24 ,14.0 ,0,15,,6.10 ,2.50 ,0.05 ,3.03 ,""
2012/3/23 23:00,DS,-2113,0.014 ,43.9 ,,36.2 ,DS,41.3 ,15.81 ,45.0 ,56.0 ,18.3 ,53.3 ,42.1 ,42.9 ,38.2 ,42.0 ,37.4 ,42.1 ,48.9 ,41.7 ,DS,33.5 ,35.2 ,35.0 ,4.29 ,14.6 ,0.23 ,0.24 ,14.0 ,0,15,,6.10 ,2.50 ,0.05 ,2.99 ,""
2012/3/24 5:00,DS,-2114,0.014 ,43.9 ,,36.4 ,DS,41.9 ,16.27 ,45.6 ,56.1 ,18.2 ,53.4 ,42.1 ,43.0 ,38.2 ,42.1 ,37.9 ,42.1 ,49.0 ,41.8 ,DS,33.5 ,35.2 ,35.0 ,4.27 ,14.6 ,0.24 ,0.25 ,14.0 ,0,16,,6.10 ,2.50 ,0.05 ,19.22 ,""
2012/3/24 11:00,DS,-2113,0.013 ,43.9 ,,40.8 ,DS,41.5 ,15.98 ,45.6 ,56.1 ,18.3 ,53.5 ,42.1 ,43.0 ,38.3 ,42.1 ,37.9 ,42.1 ,48.8 ,41.8 ,DS,33.5 ,35.2 ,35.0 ,4.28 ,14.5 ,0.25 ,0.26 ,14.0 ,0,15,,6.10 ,2.50 ,0.05 ,15.07 ,""
2012/3/24 17:00,DS,-2113,0.013 ,43.9 ,,37.8 ,DS,42.0 ,15.52 ,46.4 ,56.1 ,18.3 ,53.6 ,42.1 ,43.0 ,38.4 ,42.1 ,37.8 ,42.2 ,48.8 ,41.8 ,DS,33.5 ,35.2 ,35.0 ,4.10 ,14.5 ,0.25 ,0.27 ,14.0 ,0,15,,6.10 ,2.50 ,0.05 ,12.38 ,""
2012/3/24 23:00,DS,-2113,0.012 ,44.0 ,,36.1 ,DS,42.6 ,14.69 ,46.7 ,56.1 ,18.4 ,53.8 ,42.2 ,43.0 ,38.4 ,41.8 ,37.9 ,42.2 ,48.8 ,41.8 ,DS,33.4 ,35.2 ,35.0 ,4.08 ,14.6 ,0.26 ,0.28 ,14.0 ,0,15,,6.10 ,2.50 ,0.05 ,13.52 ,""
2012/3/25 5:00,DS,-2113,0.012 ,44.0 ,,37.0 ,DS,42.3 ,14.43 ,46.3 ,56.2 ,18.4 ,53.7 ,42.1 ,43.0 ,38.4 ,41.7 ,38.1 ,42.2 ,48.8 ,41.8 ,DS,33.4 ,35.2 ,35.0 ,4.15 ,14.5 ,0.27 ,0.28 ,14.0 ,0,15,,6.10 ,2.50 ,0.05 ,15.26 ,""
2012/3/25 11:00,DS,-2113,0.012 ,43.9 ,,38.0 ,DS,42.6 ,14.40 ,47.1 ,56.1 ,18.4 ,53.7 ,42.2 ,43.0 ,38.5 ,41.7 ,38.1 ,42.2 ,48.8 ,41.9 ,DS,33.4 ,35.2 ,35.0 ,4.00 ,14.5 ,0.28 ,0.29 ,14.0 ,0,15,,6.10 ,2.50 ,0.05 ,12.74 ,""
2012/3/25 17:00,DS,-2113,0.012 ,43.9 ,,36.0 ,DS,42.0 ,14.13 ,47.2 ,56.1 ,18.4 ,53.9 ,42.3 ,43.0 ,38.5 ,41.8 ,38.1 ,42.3 ,48.9 ,41.9 ,DS,33.4 ,35.1 ,34.9 ,4.03 ,14.5 ,0.28 ,0.29 ,14.0 ,0,15,,6.09 ,2.50 ,0.05 ,13.24 ,""
2012/3/25 23:00,DS,-2113,0.011 ,44.1 ,,38.1 ,DS,42.6 ,13.54 ,46.0 ,56.2 ,18.4 ,53.6 ,42.3 ,43.0 ,38.7 ,41.8 ,37.1 ,42.3 ,48.8 ,41.9 ,DS,33.3 ,35.1 ,34.9 ,4.00 ,14.5 ,0.29 ,0.30 ,14.0 ,0,14,,6.10 ,2.50 ,0.05 ,17.82 ,""
2012/3/26 5:00,DS,-2113,0.010 ,44.1 ,,49.5 ,DS,42.9 ,13.36 ,46.0 ,56.4 ,18.4 ,53.5 ,42.3 ,43.0 ,38.7 ,42.1 ,37.1 ,42.3 ,48.8 ,41.9 ,DS,33.3 ,35.1 ,34.9 ,3.93 ,14.4 ,0.29 ,0.28 ,14.0 ,0,14,,6.10 ,2.50 ,0.05 ,14.10 ,""
2012/3/26 11:00,DS,-2113,0.010 ,44.1 ,,50.9 ,DS,42.6 ,13.15 ,45.9 ,56.5 ,18.3 ,53.7 ,42.3 ,43.0 ,38.7 ,42.1 ,37.1 ,42.3 ,48.8 ,41.9 ,DS,33.3 ,35.1 ,34.9 ,3.93 ,14.2 ,0.30 ,0.30 ,14.0 ,0,14,,6.10 ,2.50 ,0.05 ,14.03 ,""
2012/3/26 17:00,DS,-2113,0.010 ,44.1 ,,37.4 ,DS,42.6 ,13.15 ,45.9 ,56.3 ,18.4 ,53.7 ,42.3 ,43.2 ,38.7 ,42.2 ,37.1 ,42.3 ,48.8 ,42.0 ,DS,33.3 ,35.1 ,34.9 ,4.02 ,13.9 ,0.30 ,0.29 ,14.0 ,0,14,,6.09 ,2.50 ,0.05 ,11.77 ,""
2012/3/26 23:00,DS,-2113,0.010 ,44.2 ,,42.0 ,DS,42.3 ,12.94 ,45.9 ,56.3 ,18.4 ,53.6 ,42.4 ,43.1 ,38.8 ,42.3 ,37.2 ,42.4 ,48.8 ,42.1 ,DS,33.3 ,35.1 ,34.9 ,3.91 ,13.9 ,0.29 ,0.28 ,14.0 ,0,14,,6.10 ,2.50 ,0.05 ,11.15 ,""
2012/3/27 5:00,DS,-2113,0.010 ,44.1 ,,50.9 ,DS,42.7 ,12.76 ,46.0 ,56.3 ,18.4 ,53.8 ,42.4 ,43.1 ,38.4 ,42.2 ,39.2 ,42.3 ,49.1 ,42.0 ,DS,33.2 ,35.1 ,34.9 ,3.80 ,13.8 ,0.29 ,0.28 ,14.0 ,0,14,,6.10 ,2.50 ,0.05 ,10.88 ,""
2012/3/27 11:00,DS,-2113,0.010 ,44.1 ,,50.7 ,DS,42.7 ,12.89 ,46.1 ,56.2 ,18.3 ,53.5 ,42.3 ,43.0 ,38.3 ,42.1 ,39.0 ,42.2 ,48.9 ,41.9 ,DS,33.3 ,35.0 ,34.8 ,3.62 ,13.6 ,0.30 ,0.29 ,14.0 ,0,14,,6.09 ,2.50 ,0.05 ,10.88 ,""
2012/3/27 17:00,DS,-2113,0.010 ,44.3 ,,49.9 ,DS,42.0 ,13.45 ,46.0 ,56.2 ,18.4 ,53.5 ,42.2 ,43.1 ,38.2 ,42.1 ,39.1 ,42.2 ,48.9 ,41.9 ,DS,33.4 ,35.0 ,34.8 ,3.69 ,13.5 ,0.31 ,0.30 ,14.0 ,5.0 ,14,,6.09 ,2.50 ,0.05 ,10.72 ,""
2012/3/27 23:00,DS,-2112,0.010 ,44.0 ,,50.9 ,DS,42.1 ,13.92 ,45.9 ,56.2 ,18.4 ,53.5 ,42.2 ,43.0 ,38.2 ,42.1 ,39.1 ,42.2 ,48.9 ,41.9 ,DS,33.4 ,35.0 ,34.8 ,3.60 ,13.7 ,0.30 ,0.29 ,14.0 ,5.0 ,14,,6.09 ,2.50 ,0.05 ,11.29 ,""
2012/3/28 5:00,DS,-2111,0.012 ,44.0 ,,50.9 ,DS,41.5 ,14.63 ,46.0 ,56.1 ,18.4 ,53.4 ,42.2 ,42.9 ,38.2 ,42.0 ,39.1 ,42.1 ,48.8 ,41.8 ,DS,33.4 ,35.0 ,34.8 ,3.61 ,13.7 ,0.28 ,0.28 ,14.0 ,5.0 ,14,,6.07 ,2.50 ,0.05 ,11.15 ,""
2012/3/28 11:00,DS,-2111,0.012 ,43.9 ,,50.7 ,DS,41.8 ,15.28 ,46.1 ,56.1 ,18.5 ,53.7 ,42.1 ,43.0 ,38.1 ,42.0 ,39.0 ,42.1 ,48.8 ,41.8 ,DS,33.4 ,35.0 ,34.8 ,3.63 ,13.8 ,0.28 ,0.28 ,14.0 ,5.0 ,14,,6.07 ,2.50 ,0.05 ,10.86 ,""
2012/3/28 17:00,DS,-2111,0.012 ,43.8 ,,50.7 ,DS,42.0 ,15.55 ,46.2 ,56.0 ,18.5 ,53.5 ,42.1 ,42.8 ,38.1 ,42.0 ,39.0 ,42.1 ,48.6 ,41.7 ,DS,33.4 ,35.0 ,34.8 ,3.51 ,14.0 ,0.28 ,0.28 ,14.0 ,5.0 ,14,,6.07 ,2.50 ,0.05 ,15.14 ,""
2012/3/28 23:00,DS,-2112,0.013 ,44.1 ,,50.2 ,DS,41.5 ,15.43 ,46.0 ,56.0 ,18.5 ,53.5 ,42.0 ,42.8 ,38.1 ,41.9 ,38.9 ,42.0 ,48.6 ,41.7 ,DS,33.4 ,35.0 ,34.8 ,3.53 ,14.4 ,0.28 ,0.27 ,14.0 ,5.0 ,15,,6.07 ,2.50 ,0.05 ,10.04 ,""
2012/3/29 5:00,DS,-2111,0.013 ,43.8 ,,50.4 ,DS,41.6 ,15.41 ,46.1 ,56.0 ,18.5 ,53.3 ,42.0 ,42.7 ,38.0 ,41.8 ,38.9 ,41.9 ,48.5 ,41.7 ,DS,33.4 ,35.0 ,34.8 ,3.54 ,14.3 ,0.27 ,0.27 ,14.0 ,5.0 ,15,,6.07 ,2.50 ,0.05 ,10.55 ,""
2012/3/29 11:00,DS,-2111,0.013 ,43.8 ,,47.5 ,DS,41.1 ,15.69 ,46.0 ,55.9 ,18.5 ,53.3 ,42.0 ,42.7 ,38.1 ,41.8 ,38.9 ,42.0 ,48.4 ,41.7 ,DS,33.4 ,35.0 ,34.8 ,3.50 ,14.3 ,0.26 ,0.26 ,14.0 ,5.0 ,15,,6.07 ,2.50 ,0.05 ,9.99 ,""
2012/3/29 17:00,DS,-2111,0.014 ,43.8 ,,50.4 ,DS,41.5 ,16.34 ,45.9 ,55.9 ,18.6 ,53.3 ,42.0 ,42.8 ,38.0 ,41.8 ,38.9 ,41.9 ,48.4 ,41.6 ,DS,33.4 ,35.0 ,34.8 ,3.56 ,14.4 ,0.26 ,0.25 ,14.0 ,5.0 ,15,,6.07 ,2.50 ,0.05 ,10.20 ,""
2012/3/29 23:00,DS,-2111,0.014 ,43.8 ,,50.6 ,DS,41.7 ,16.72 ,45.9 ,56.2 ,18.6 ,53.3 ,42.0 ,42.7 ,38.1 ,41.7 ,38.9 ,42.0 ,48.4 ,41.6 ,DS,33.4 ,35.0 ,34.8 ,3.40 ,14.6 ,0.25 ,0.25 ,14.0 ,5.0 ,15,,6.07 ,2.50 ,0.05 ,11.33 ,""
2012/3/30 5:00,DS,-2111,0.014 ,43.9 ,,49.8 ,DS,41.7 ,17.33 ,46.0 ,56.0 ,18.7 ,53.1 ,42.0 ,42.7 ,38.1 ,41.8 ,39.0 ,42.0 ,48.4 ,41.7 ,DS,33.4 ,35.0 ,34.8 ,3.41 ,14.8 ,0.24 ,0.24 ,14.0 ,5.0 ,15,,6.07 ,2.50 ,0.05 ,11.15 ,""
2012/3/30 11:00,DS,-2111,0.015 ,43.9 ,,45.1 ,DS,41.7 ,17.77 ,46.0 ,56.0 ,18.7 ,53.1 ,42.1 ,42.8 ,38.2 ,41.8 ,39.0 ,42.0 ,48.4 ,41.7 ,DS,33.5 ,35.0 ,34.9 ,3.50 ,15.0 ,0.24 ,0.23 ,14.0 ,5.0 ,16,,6.07 ,2.50 ,0.05 ,11.87 ,""
2012/3/30 17:00,DS,-2110,0.015 ,43.9 ,,49.9 ,DS,42.3 ,18.46 ,46.1 ,56.2 ,18.8 ,53.3 ,42.2 ,42.9 ,38.2 ,41.9 ,39.3 ,42.1 ,48.5 ,41.8 ,DS,33.5 ,35.0 ,34.9 ,3.44 ,15.3 ,0.24 ,0.24 ,14.0 ,5.0 ,16,,6.07 ,2.50 ,0.05 ,12.02 ,""
2012/3/30 23:00,DS,-2111,0.016 ,44.3 ,,44.3 ,DS,42.4 ,18.87 ,46.4 ,56.2 ,18.9 ,53.3 ,42.1 ,43.0 ,38.3 ,42.0 ,39.5 ,42.2 ,48.7 ,41.9 ,DS,33.6 ,35.1 ,34.9 ,3.48 ,15.8 ,0.23 ,0.23 ,14.0 ,5.0 ,17,,6.07 ,2.50 ,0.05 ,13.01 ,""
2012/3/31 5:00,DS,-2110,0.017 ,44.2 ,,43.6 ,DS,42.7 ,19.60 ,46.3 ,56.3 ,18.9 ,53.5 ,42.3 ,43.1 ,38.5 ,41.1 ,39.6 ,42.4 ,48.8 ,42.0 ,DS,33.7 ,35.1 ,34.9 ,3.63 ,16.2 ,0.23 ,0.22 ,14.0 ,5.0 ,20,,6.07 ,2.50 ,0.05 ,10.42 ,""
2012/3/31 11:00,DS,-2110,0.018 ,44.3 ,,43.6 ,DS,42.5 ,20.59 ,49.7 ,56.4 ,19.0 ,53.4 ,42.4 ,43.3 ,38.6 ,41.3 ,39.7 ,42.5 ,49.0 ,42.1 ,DS,33.7 ,35.1 ,34.9 ,3.46 ,16.6 ,0.22 ,0.22 ,14.0 ,5.0 ,20,,6.05 ,2.50 ,0.05 ,14.22 ,""
2012/3/31 17:00,DS,-2110,0.018 ,44.4 ,,49.3 ,DS,42.9 ,20.56 ,49.5 ,56.4 ,19.1 ,53.2 ,42.6 ,43.3 ,38.7 ,41.4 ,39.8 ,42.6 ,49.2 ,42.2 ,DS,33.7 ,35.1 ,34.9 ,3.35 ,17.0 ,0.22 ,0.22 ,14.0 ,5.0 ,20,,6.05 ,2.50 ,0.05 ,11.96 ,""
2012/3/31 23:00,DS,-2109,0.018 ,44.5 ,,43.9 ,DS,43.2 ,19.93 ,49.9 ,56.5 ,19.0 ,53.6 ,42.7 ,43.4 ,38.8 ,41.6 ,40.0 ,42.8 ,49.2 ,42.4 ,DS,33.7 ,35.2 ,35.0 ,3.38 ,17.1 ,0.22 ,0.22 ,14.0 ,5.0 ,20,,6.05 ,2.50 ,0.05 ,11.62 ,""
2012/4/1 5:00,DS,-2111 ,0.017 ,44.6 ,,43.9 ,DS,43.0 ,19.42 ,49.4 ,56.5 ,19.0 ,53.4 ,42.7 ,43.5 ,38.8 ,41.7 ,40.0 ,42.8 ,49.3 ,42.4 ,DS,33.6 ,35.2 ,35.0 ,3.41 ,17.0 ,0.22 ,0.22 ,14.0 ,5.0 ,20 ,,6.05 ,2.50 ,0.05 ,11.93 ,""
2012/4/1 11:00,DS,-2111 ,0.017 ,44.7 ,,43.9 ,DS,43.0 ,19.51 ,49.7 ,56.6 ,19.0 ,53.2 ,42.8 ,43.5 ,38.8 ,41.7 ,39.9 ,42.8 ,49.5 ,42.4 ,DS,33.6 ,35.2 ,35.0 ,3.31 ,16.7 ,0.21 ,0.21 ,14.0 ,5.0 ,20 ,,6.05 ,2.50 ,0.05 ,11.33 ,""
2012/4/1 17:00,DS,-2110 ,0.017 ,44.7 ,,44.0 ,DS,42.6 ,19.50 ,49.8 ,56.6 ,19.0 ,53.5 ,42.9 ,43.5 ,39.0 ,41.9 ,40.1 ,42.9 ,49.5 ,42.6 ,DS,33.8 ,35.2 ,35.1 ,3.26 ,16.3 ,0.21 ,0.21 ,14.0 ,5.0 ,20 ,,6.04 ,2.50 ,0.05 ,10.91 ,""
2012/4/1 23:00,DS,-2110 ,0.017 ,44.7 ,,44.0 ,DS,42.8 ,19.20 ,49.9 ,56.7 ,19.0 ,53.6 ,42.9 ,43.7 ,39.0 ,41.9 ,40.1 ,43.0 ,49.5 ,42.6 ,DS,33.6 ,35.3 ,35.1 ,3.33 ,15.7 ,0.21 ,0.21 ,14.0 ,5.0 ,19 ,,6.05 ,2.50 ,0.05 ,10.88 ,""
2012/4/2 5:00,DS,-2111 ,0.017 ,44.7 ,,43.6 ,DS,42.3 ,19.49 ,46.8 ,56.7 ,19.0 ,52.9 ,43.0 ,43.9 ,38.8 ,41.9 ,39.6 ,43.0 ,50.1 ,42.6 ,DS,34.1 ,35.2 ,35.0 ,3.12 ,15.7 ,0.21 ,0.21 ,14.0 ,5.0 ,19 ,,6.05 ,2.50 ,0.05 ,10.86 ,""
2012/4/2 11:00,DS,-2110 ,0.017 ,44.7 ,,43.9 ,DS,42.6 ,19.64 ,46.9 ,56.7 ,19.0 ,52.9 ,43.0 ,43.7 ,38.8 ,42.0 ,39.6 ,43.0 ,50.2 ,42.7 ,DS,34.1 ,35.2 ,35.0 ,2.97 ,15.4 ,0.21 ,0.21 ,14.0 ,5.0 ,19 ,,6.04 ,2.50 ,0.05 ,10.72 ,""
