,reactor water level�ifuel range)(A�j,reactor water level�ifuel range)(B�j,reactor pressure,feedwater nozzle N4B INBOARD(TE-2-3-69D2),vessel wall above bottom head(TE-2-3-69H1),support skirt top (TE-2-3-69K1),top contorol rod drive housing(TE-2-3-69N1),vessel bottom drain(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector�i2-86A�j(TE-27-161),return air drywell cooler(TE-16-114A),return air drywell cooler(TE-16-114B),return air drywell cooler(TE-16-114C),return air drywell cooler(TE-16-114D),return air drywell cooler(TE-16-114E),supply air D/W cooler(TE-16-114F#1),supply air D/W cooler(TE-16-114G#1),supply air D/W cooler(TE-16-114H#1),supply air D/W cooler(TE-16-114J#1),S/C pressure,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C (A)(TE-16-700A),Temperature in S/C (B)(TE-16-700B),FPC skimmer surge tank level,Temperature in the spent fuel pool,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,CAMS radiation monitor D/W(A) �iSv/h�j,CAMS radiation monitor D/W(B) �iSv/h�j,CAMS radiation monitor S/C(A) �iSv/h�j,CAMS radiation monitor S/C(B) �iSv/h�j,"note"
2012/4/2 17:00,DS,-2111,0.017 ,44.8 ,,43.8 ,DS,42.6 ,20.23 ,46.9 ,56.8 ,19.1 ,52.8 ,43.0 ,43.8 ,38.8 ,42.0 ,39.6 ,43.0 ,50.1 ,42.6 ,DS,34.2 ,35.3 ,35.1 ,3.49 ,14.9 ,0.22 ,0.22 ,14.0 ,5.0 ,19,,6.04 ,2.50 ,0.05 ,10.72 ,""
2012/4/2 23:00,DS,-2110 ,0.018 ,44.8 ,,43.5 ,DS,42.3 ,20.64 ,46.8 ,56.8 ,19.2 ,53.1 ,43.0 ,43.8 ,38.8 ,42.0 ,39.6 ,43.0 ,50.0 ,42.6 ,DS,34.2 ,35.3 ,35.1 ,3.49 ,15.0 ,0.22 ,0.21 ,14.0 ,5.0 ,20 ,,6.05 ,2.50 ,0.05 ,10.77 ,""
2012/4/3 5:00,DS,-2110 ,0.018 ,44.8 ,,43.9 ,DS,42.7 ,21.57 ,46.9 ,56.8 ,19.2 ,53.1 ,43.0 ,43.8 ,38.9 ,42.0 ,39.6 ,43.0 ,50.0 ,42.7 ,DS,34.3 ,35.4 ,35.2 ,3.49 ,15.1 ,0.21 ,0.21 ,14.0 ,5.0 ,21 ,,6.04 ,2.50 ,0.05 ,10.72 ,""
2012/4/3 11:00,DS,-2109 ,0.020 ,44.8 ,,43.7 ,DS,42.3 ,22.95 ,47.0 ,56.8 ,19.3 ,53.1 ,43.0 ,43.8 ,38.9 ,42.1 ,39.9 ,43.0 ,50.0 ,42.7 ,DS,34.3 ,35.4 ,35.2 ,3.49 ,15.2 ,0.22 ,0.21 ,14.0 ,5.0 ,22 ,,6.05 ,2.50 ,0.05 ,10.79 ,""
2012/4/3 17:00,DS,-2109,0.022 ,44.9 ,,43.7 ,DS,42.9 ,24.73 ,47.1 ,56.8 ,19.3 ,53.3 ,43.1 ,43.9 ,39.0 ,42.1 ,40.0 ,43.1 ,50.1 ,42.8 ,DS,34.5 ,35.5 ,35.3 ,3.51 ,15.4 ,0.21 ,0.21 ,14.0 ,5.0 ,24,,6.04 ,2.50 ,0.05 ,10.77 ,""
2012/4/3 23:00,DS,-2109 ,0.023 ,44.9 ,,43.8 ,DS,43.0 ,25.61 ,48.3 ,56.8 ,19.3 ,53.3 ,43.2 ,43.9 ,39.1 ,42.2 ,40.1 ,43.1 ,50.1 ,42.8 ,DS,34.5 ,35.5 ,35.3 ,3.54 ,16.1 ,0.20 ,0.20 ,14.0 ,5.0 ,25 ,,6.05 ,2.50 ,0.05 ,10.79 ,""
2012/4/4 5:00,DS,-2109 ,0.022 ,44.9 ,,43.4 ,DS,42.6 ,24.94 ,49.8 ,56.9 ,19.3 ,53.3 ,43.3 ,44.0 ,39.2 ,42.3 ,40.1 ,43.2 ,50.2 ,42.9 ,DS,34.5 ,35.5 ,35.3 ,3.52 ,16.3 ,0.21 ,0.21 ,14.0 ,5.0 ,25 ,,6.04 ,2.50 ,0.05 ,10.47 ,""
2012/4/4 11:00,DS,-2109 ,0.022 ,44.9 ,,44.9 ,DS,42.8 ,23.84 ,50.5 ,57.0 ,19.2 ,53.3 ,43.3 ,44.1 ,39.2 ,42.4 ,40.2 ,43.3 ,50.2 ,43.0 ,DS,34.5 ,35.6 ,35.3 ,3.50 ,16.2 ,0.21 ,0.21 ,0 ,0 ,24 ,,6.02 ,2.50 ,0.05 ,10.59 ,""
2012/4/4 17:00,DS,-2108 ,0.021 ,45.0 ,,45.3 ,DS,43.2 ,23.10 ,50.1 ,57.0 ,19.3 ,53.3 ,43.4 ,44.1 ,39.3 ,42.4 ,40.3 ,43.4 ,50.3 ,43.0 ,DS,34.6 ,35.6 ,35.4 ,3.48 ,16.1 ,0.22 ,0.21 ,15.0 ,5.5 ,23 ,,6.02 ,2.50 ,0.05 ,10.17 ,""
2012/4/4 23:00,DS,-2109,0.021 ,45.1 ,,45.2 ,DS,43.0 ,23.48 ,49.1 ,57.0 ,19.4 ,53.4 ,43.3 ,44.1 ,39.2 ,42.4 ,40.2 ,43.3 ,50.2 ,43.0 ,DS,34.6 ,35.6 ,35.4 ,3.46 ,16.0 ,0.21 ,0.21 ,15.0 ,5.5 ,23,,6.02 ,2.50 ,0.05 ,10.45 ,""
2012/4/5 5:00,DS,-2109,0.021 ,45.1 ,,45.1 ,DS,43.1 ,24.30 ,52.3 ,57.0 ,19.4 ,53.4 ,43.3 ,44.1 ,39.2 ,42.4 ,40.2 ,43.3 ,50.2 ,43.0 ,DS,34.7 ,35.7 ,35.5 ,3.43 ,15.7 ,0.21 ,0.20 ,15.0 ,5.5 ,24,,6.02 ,2.51 ,0.05 ,10.20 ,""
2012/4/5 11:00,DS,-2108 ,0.021 ,45.0 ,,45.0 ,DS,42.6 ,24.70 ,51.4 ,56.9 ,19.4 ,53.4 ,43.3 ,44.1 ,39.3 ,42.4 ,40.3 ,43.4 ,50.2 ,43.0 ,DS,34.7 ,35.7 ,35.5 ,3.42 ,15.4 ,0.21 ,0.20 ,15.0 ,5.5 ,24 ,,6.02 ,2.51 ,0.05 ,10.04 ,""
2012/4/5 17:00,DS,-2108 ,0.022 ,45.0 ,,45.1 ,DS,43.2 ,25.22 ,51.3 ,56.9 ,19.5 ,53.4 ,43.4 ,44.1 ,39.4 ,42.4 ,40.3 ,43.4 ,50.2 ,43.1 ,DS,34.7 ,35.7 ,35.5 ,3.42 ,15.3 ,0.20 ,0.20 ,15.0 ,5.5 ,24 ,,6.02 ,2.50 ,0.04 ,11.53 ,""
2012/4/5 23:00,DS,-2108 ,0.022 ,45.1 ,,45.3 ,DS,43.4 ,25.23 ,52.1 ,57.0 ,19.5 ,53.3 ,43.4 ,44.1 ,39.3 ,42.4 ,40.3 ,43.3 ,50.1 ,43.0 ,DS,34.8 ,35.8 ,35.6 ,3.41 ,15.5 ,0.20 ,0.20 ,15.0 ,5.5 ,25 ,,6.02 ,2.50 ,0.04 ,10.64 ,""
2012/4/6 5:00,DS,-2108 ,0.022 ,45.1 ,,45.4 ,DS,43.3 ,25.84 ,52.0 ,56.9 ,19.6 ,53.4 ,43.3 ,44.1 ,39.3 ,42.4 ,40.2 ,43.3 ,50.1 ,43.0 ,DS,34.8 ,35.8 ,35.6 ,3.39 ,15.5 ,0.20 ,0.18 ,15.0 ,5.5 ,25 ,,6.02 ,2.51 ,0.05 ,10.38 ,""
2012/4/6 11:00,DS,-2108 ,0.023 ,44.9 ,,44.7 ,DS,43.1 ,26.28 ,52.3 ,56.8 ,19.6 ,53.3 ,43.3 ,44.1 ,39.2 ,42.4 ,40.4 ,43.3 ,50.1 ,43.0 ,DS,34.9 ,35.8 ,35.6 ,3.37 ,15.3 ,0.20 ,0.19 ,15.0 ,5.5 ,25 ,,6.02 ,2.50 ,0.04 ,10.59 ,""
2012/4/6 17:00,DS,-2109 ,0.024 ,44.9 ,,45.2 ,DS,42.8 ,26.33 ,51.8 ,56.8 ,19.6 ,53.1 ,43.2 ,44.1 ,39.2 ,42.3 ,40.3 ,43.2 ,49.9 ,42.9 ,DS,34.8 ,35.9 ,35.7 ,3.36 ,15.0 ,0.19 ,0.19 ,15.0 ,5.5 ,25 ,,6.02 ,2.50 ,0.05 ,11.11 ,""
2012/4/6 23:00,DS,-2109 ,0.024 ,44.9 ,,47.0 ,DS,43.3 ,26.39 ,51.9 ,56.8 ,19.6 ,53.1 ,43.2 ,44.1 ,39.2 ,42.3 ,40.3 ,43.2 ,49.8 ,42.9 ,DS,34.8 ,35.9 ,35.7 ,3.34 ,15.0 ,0.18 ,0.17 ,15.0 ,5.5 ,25 ,,6.02 ,2.49 ,0.04 ,10.72 ,""
2012/4/7 5:00,DS,-2108 ,0.024 ,44.8 ,,47.5 ,DS,43.2 ,26.74 ,51.8 ,56.7 ,19.5 ,53.0 ,43.1 ,43.9 ,39.1 ,42.2 ,40.2 ,43.0 ,49.7 ,42.8 ,DS,34.8 ,35.9 ,35.8 ,3.32 ,14.7 ,0.20 ,0.18 ,15.0 ,5.5 ,25 ,,6.02 ,2.49 ,0.05 ,11.15 ,""
2012/4/7 11:00,DS,-2108 ,0.024 ,44.8 ,,47.7 ,DS,42.8 ,26.75 ,51.4 ,56.6 ,19.6 ,52.9 ,43.0 ,43.8 ,39.0 ,42.1 ,40.1 ,43.0 ,49.6 ,42.7 ,DS,34.9 ,36.0 ,35.8 ,3.30 ,14.4 ,0.19 ,0.18 ,15.0 ,5.5 ,25 ,,6.02 ,2.49 ,0.05 ,10.15 ,""
2012/4/7 17:00,DS,-2109 ,0.024 ,44.7 ,,48.1 ,DS,43.0 ,26.89 ,48.4 ,56.7 ,19.7 ,52.8 ,43.0 ,43.8 ,39.0 ,42.0 ,40.2 ,42.9 ,49.5 ,42.7 ,DS,34.9 ,36.0 ,35.8 ,3.29 ,14.2 ,0.19 ,0.18 ,0 ,0 ,27 ,,6.02 ,2.49 ,0.05 ,9.78 ,""
2012/4/7 23:00,DS,-2109 ,0.024 ,44.6 ,,47.9 ,DS,42.4 ,26.09 ,48.2 ,56.6 ,19.6 ,52.7 ,42.9 ,43.6 ,39.0 ,42.6 ,40.1 ,42.9 ,49.5 ,42.6 ,DS,34.9 ,36.0 ,35.8 ,3.28 ,14.1 ,0.17 ,0.17 ,14.0 ,5.0 ,27 ,,6.02 ,2.49 ,0.05 ,10.55 ,""
2012/4/8 5:00,DS,-2109 ,0.023 ,44.5 ,,44.7 ,DS,42.2 ,25.98 ,48.2 ,56.5 ,19.5 ,52.6 ,42.8 ,43.6 ,38.9 ,42.6 ,39.9 ,42.8 ,49.4 ,42.5 ,DS,34.9 ,36.1 ,35.9 ,3.26 ,13.9 ,0.17 ,0.16 ,14.0 ,5.5 ,26 ,,6.02 ,2.49 ,0.05 ,10.15 ,""
2012/4/8 11:00,DS,-2109 ,0.023 ,44.4 ,,42.3 ,-184.9 ,41.8 ,25.90 ,48.1 ,56.4 ,19.5 ,52.5 ,42.7 ,43.5 ,38.8 ,42.6 ,39.8 ,42.7 ,49.3 ,42.4 ,DS,34.9 ,36.1 ,35.9 ,3.24 ,13.8 ,0.17 ,0.17 ,13.5 ,5.0 ,26 ,,5.97 ,2.49 ,0.05 ,10.12 ,""
2012/4/8 17:00,DS,-2109,0.023 ,44.4 ,,47.2 ,-57.0 ,40.4 ,26.13 ,47.9 ,56.3 ,19.6 ,52.3 ,42.6 ,43.4 ,38.7 ,42.4 ,39.4 ,42.6 ,49.2 ,42.3 ,DS,35.0 ,36.1 ,35.9 ,3.24 ,13.4 ,0.18 ,0.18 ,13.5 ,5.0 ,26,,5.97 ,2.49 ,0.05 ,9.91 ,""
2012/4/8 23:00,DS,-2109 ,0.023 ,44.4 ,,47.5 ,-75.6 ,41.0 ,26.32 ,47.6 ,56.4 ,19.6 ,52.2 ,42.6 ,43.4 ,38.7 ,42.4 ,39.4 ,42.6 ,49.1 ,42.3 ,DS,35.0 ,36.1 ,35.9 ,3.24 ,13.6 ,0.20 ,0.20 ,13.5 ,5.0 ,26 ,,5.97 ,2.49 ,0.05 ,10.04 ,""
2012/4/9 5:00,DS,-2109 ,0.023 ,44.3 ,,45.8 ,-123.0 ,41.5 ,26.78 ,47.6 ,56.5 ,19.6 ,52.3 ,42.5 ,43.3 ,38.7 ,41.3 ,39.4 ,42.6 ,49.1 ,42.3 ,DS,35.0 ,36.2 ,36.0 ,3.25 ,13.9 ,0.21 ,0.21 ,13.5 ,5.0 ,26 ,,5.97 ,2.49 ,0.05 ,9.99 ,""
2012/4/9 11:00,DS,-2109 ,0.024 ,44.3 ,,47.4 ,-94.1 ,41.6 ,27.18 ,47.6 ,56.6 ,19.7 ,52.2 ,42.5 ,43.2 ,38.7 ,42.3 ,39.4 ,42.5 ,49.1 ,42.2 ,DS,35.0 ,36.2 ,36.0 ,3.26 ,14.2 ,0.20 ,0.20 ,13.5 ,5.0 ,26 ,,5.96 ,2.49 ,0.05 ,10.42 ,""
2012/4/9 17:00,DS,-2109 ,0.024 ,44.3 ,,47.6 ,-101.6 ,41.8 ,27.32 ,47.5 ,56.4 ,19.7 ,52.3 ,42.6 ,43.4 ,38.8 ,42.4 ,39.5 ,42.6 ,49.2 ,42.3 ,DS,35.0 ,36.2 ,36.0 ,3.28 ,14.7 ,0.20 ,0.19 ,13.5 ,5.0 ,26 ,,5.97 ,2.49 ,0.05 ,9.86 ,""
2012/4/9 23:00,DS,-2108 ,0.024 ,44.4 ,,47.7 ,-170.9 ,41.9 ,27.05 ,47.3 ,56.4 ,19.8 ,52.3 ,42.7 ,43.5 ,38.8 ,41.6 ,39.5 ,42.7 ,49.2 ,42.4 ,DS,35.1 ,36.2 ,36.0 ,3.29 ,15.2 ,0.20 ,0.19 ,13.5 ,5.0 ,26 ,,5.97 ,2.49 ,0.05 ,9.86 ,""
2012/4/10 5:00,DS,-2109 ,0.024 ,44.5 ,,47.7 ,-44.0 ,41.7 ,26.62 ,47.2 ,56.4 ,19.8 ,52.4 ,42.7 ,43.5 ,38.9 ,41.7 ,39.6 ,42.7 ,49.1 ,42.4 ,DS,35.1 ,36.2 ,36.0 ,3.29 ,15.5 ,0.20 ,0.19 ,13.5 ,5.0 ,27 ,,5.97 ,2.49 ,0.05 ,9.62 ,""
2012/4/10 11:00,DS,-2108 ,0.024 ,44.5 ,,42.6 ,54.6 ,39.4 ,26.64 ,50.7 ,56.3 ,19.9 ,52.3 ,42.6 ,43.5 ,38.9 ,41.8 ,39.6 ,42.7 ,49.3 ,42.4 ,DS,35.2 ,36.2 ,36.0 ,3.28 ,15.5 ,0.20 ,0.19 ,13.5 ,5.0 ,27 ,,5.97 ,2.49 ,0.05 ,9.62 ,""
2012/4/10 17:00,DS,-2109 ,0.024 ,44.5 ,,43.4 ,76.4 ,39.2 ,27.14 ,49.6 ,56.3 ,19.9 ,52.3 ,42.7 ,43.5 ,38.9 ,41.9 ,39.6 ,42.8 ,49.4 ,42.4 ,DS,35.3 ,36.2 ,36.0 ,3.28 ,15.6 ,0.20 ,0.19 ,13.5 ,5.0 ,27 ,,5.97 ,2.49 ,0.04 ,9.78 ,""
2012/4/10 23:00,DS,-2109 ,0.024 ,44.5 ,,42.4 ,81.0 ,39.6 ,27.41 ,49.9 ,56.4 ,19.9 ,52.5 ,42.8 ,43.5 ,38.9 ,42.0 ,39.6 ,42.9 ,49.5 ,42.5 ,DS,35.3 ,36.3 ,36.1 ,3.29 ,15.8 ,0.20 ,0.19 ,13.5 ,5.0 ,27 ,,5.97 ,2.49 ,0.04 ,9.78 ,""
2012/4/11 5:00,DS,-2108 ,0.024 ,44.7 ,,42.6 ,81.1 ,39.4 ,28.09 ,49.7 ,56.5 ,20.0 ,52.5 ,42.8 ,43.5 ,38.9 ,42.0 ,39.6 ,42.9 ,49.6 ,42.5 ,DS,35.4 ,36.3 ,36.1 ,3.30 ,16.1 ,0.20 ,0.19 ,13.5 ,5.0 ,27 ,,5.97 ,2.49 ,0.04 ,9.62 ,""
2012/4/11 11:00,DS,-2108 ,0.026 ,44.8 ,,42.7 ,83.0 ,39.6 ,29.12 ,49.5 ,56.8 ,20.1 ,52.7 ,43.0 ,43.7 ,39.0 ,42.1 ,39.7 ,43.0 ,49.7 ,42.6 ,DS,35.4 ,36.3 ,36.1 ,3.32 ,16.6 ,0.20 ,0.19 ,13.5 ,5.5 ,27 ,,5.97 ,2.49 ,0.04 ,9.62 ,""
2012/4/11 17:00,DS,-2109 ,0.026 ,44.9 ,,42.7 ,71.0 ,40.5 ,29.63 ,49.2 ,56.8 ,20.1 ,52.9 ,43.1 ,43.8 ,39.2 ,42.3 ,39.8 ,43.2 ,49.9 ,42.8 ,DS,35.5 ,36.3 ,36.1 ,3.36 ,16.9 ,0.19 ,0.17 ,13.5 ,5.0 ,29 ,,5.97 ,2.49 ,0.04 ,9.04 ,""
2012/4/11 23:00,DS,-2108 ,0.026 ,45.0 ,,42.7 ,-84.2 ,41.9 ,29.64 ,48.9 ,56.8 ,20.2 ,53.0 ,43.2 ,44.0 ,39.3 ,42.4 ,40.1 ,43.3 ,50.0 ,43.0 ,DS,35.6 ,36.3 ,36.1 ,3.38 ,17.6 ,0.20 ,0.19 ,13.5 ,5.0 ,30 ,,5.97 ,2.49 ,0.04 ,9.99 ,"Pressure inside PCV: Due to exceeding designed range, the measurement value was changed to corresponding value from the nitrogen inclusion pressure (reference)"
2012/4/12 5:00,DS,-2107 ,0.026 ,45.1 ,,42.8 ,-127.9 ,42.5 ,29.94 ,49.8 ,56.9 ,20.3 ,53.2 ,43.4 ,44.2 ,39.5 ,42.5 ,40.2 ,43.4 ,50.0 ,43.1 ,DS,35.6 ,36.4 ,36.2 ,3.39 ,17.9 ,0.19 ,0.18 ,13.5 ,5.0 ,30 ,,5.97 ,2.49 ,0.04 ,9.86 ,"Pressure inside PCV: As the instrument reading was recovered in designed range, the pressure value was changed to the instrument reading."
2012/4/12 11:00,DS,-2108 ,0.027 ,45.3 ,,42.6 ,-133.2 ,42.4 ,29.38 ,49.9 ,57.0 ,20.3 ,53.4 ,43.5 ,44.3 ,39.7 ,42.6 ,40.3 ,43.5 ,50.1 ,43.2 ,DS,35.6 ,36.4 ,36.2 ,3.39 ,18.3 ,0.20 ,0.19 ,13.5 ,5.0 ,30 ,,5.94 ,2.49 ,0.04 ,9.55 ,""
2012/4/12 17:00,DS,-2108 ,0.027 ,45.6 ,,43.4 ,-76.4 ,42.6 ,29.20 ,49.9 ,57.2 ,20.3 ,53.6 ,43.7 ,44.4 ,39.7 ,42.7 ,40.4 ,43.6 ,50.3 ,43.3 ,DS,35.7 ,36.4 ,36.3 ,3.38 ,18.3 ,0.20 ,0.19 ,13.5 ,5.0 ,30 ,,5.95 ,2.49 ,0.04 ,9.78 ,""
2012/4/12 23:00,DS,-2108 ,0.027 ,45.6 ,,43.2 ,DS,43.1 ,29.17 ,50.3 ,57.1 ,20.4 ,53.6 ,43.8 ,44.6 ,39.9 ,42.9 ,40.6 ,43.8 ,50.4 ,43.5 ,DS,35.7 ,36.5 ,36.3 ,3.36 ,18.4 ,0.19 ,0.18 ,13.5 ,5.0 ,30 ,,5.94 ,2.49 ,0.04 ,10.04 ,""
2012/4/13 5:00,DS,-2108 ,0.027 ,45.8 ,,45.8 ,DS,43.5 ,28.54 ,51.2 ,57.3 ,20.4 ,53.8 ,43.9 ,44.7 ,40.0 ,43.0 ,41.1 ,43.9 ,50.6 ,43.6 ,DS,35.8 ,36.5 ,36.3 ,3.34 ,18.3 ,0.19 ,0.18 ,15.0 ,5.5 ,28 ,,5.94 ,2.49 ,0.04 ,9.91 ,""
2012/4/13 11:00,DS,-2108 ,0.027 ,45.9 ,,46.1 ,DS,44.0 ,28.99 ,50.8 ,57.4 ,20.5 ,53.8 ,44.1 ,44.8 ,40.1 ,43.2 ,41.1 ,44.0 ,50.7 ,43.7 ,DS,35.8 ,36.5 ,36.3 ,3.33 ,18.0 ,0.20 ,0.19 ,14.0 ,5.5 ,29 ,,5.94 ,2.49 ,0.04 ,10.47 ,""
2012/4/13 17:00,DS,-2107 ,0.027 ,46.0 ,,46.2 ,DS,43.6 ,28.86 ,51.3 ,57.5 ,20.6 ,54.0 ,44.2 ,45.0 ,40.2 ,43.3 ,41.3 ,44.2 ,50.9 ,43.9 ,DS,35.9 ,36.6 ,36.4 ,3.33 ,18.1 ,0.19 ,0.18 ,14.0 ,5.0 ,29 ,,5.95 ,2.49 ,0.04 ,10.37 ,""
2012/4/13 23:00,DS,-2107 ,0.027 ,46.2 ,,46.5 ,DS,43.9 ,28.88 ,50.9 ,57.7 ,20.6 ,54.1 ,44.4 ,45.1 ,40.3 ,43.4 ,40.9 ,44.4 ,51.1 ,44.0 ,DS,36.0 ,36.6 ,36.4 ,3.31 ,18.1 ,0.19 ,0.18 ,14.0 ,5.0 ,29 ,,5.94 ,2.49 ,0.04 ,10.20 ,""
2012/4/14 5:00,DS,-2107 ,0.027 ,46.3 ,,46.5 ,DS,44.2 ,29.26 ,51.0 ,57.8 ,20.6 ,54.2 ,44.4 ,45.2 ,40.4 ,43.5 ,41.0 ,44.4 ,51.2 ,44.1 ,DS,35.9 ,36.6 ,36.4 ,3.28 ,18.1 ,0.19 ,0.18 ,14.0 ,5.0 ,29 ,,5.94 ,2.49 ,0.04 ,10.77 ,""
2012/4/14 11:00,DS,-2107 ,0.027 ,46.4 ,,46.6 ,DS,44.2 ,29.51 ,51.0 ,57.8 ,20.6 ,54.3 ,44.1 ,45.3 ,40.5 ,43.6 ,41.2 ,44.5 ,51.3 ,44.2 ,DS,36.0 ,36.7 ,36.5 ,3.24 ,18.1 ,0.20 ,0.19 ,14.0 ,5.0 ,29 ,,5.94 ,2.49 ,0.04 ,11.66 ,""
2012/4/14 17:00,DS,-2108 ,0.027 ,46.4 ,,46.8 ,DS,44.0 ,29.75 ,51.0 ,57.8 ,20.7 ,54.4 ,44.7 ,45.4 ,40.6 ,43.7 ,41.3 ,44.6 ,51.3 ,44.3 ,DS,36.1 ,36.8 ,36.6 ,3.23 ,17.7 ,0.20 ,0.19 ,14.0 ,5.0 ,29 ,,5.94 ,2.49 ,0.04 ,10.72 ,""
2012/4/14 23:00,DS,-2107 ,0.027 ,46.5 ,,46.8 ,DS,43.8 ,29.85 ,50.7 ,58.0 ,20.6 ,54.5 ,44.8 ,45.5 ,40.7 ,43.8 ,41.4 ,44.7 ,51.4 ,44.4 ,DS,36.1 ,36.8 ,36.6 ,3.22 ,17.7 ,0.20 ,0.19 ,14.0 ,5.0 ,29 ,,5.94 ,2.49 ,0.04 ,11.11 ,""
2012/4/15 5:00,DS,-2107 ,0.027 ,46.5 ,,46.7 ,DS,44.1 ,29.86 ,51.1 ,58.0 ,20.7 ,54.6 ,44.8 ,45.5 ,40.3 ,43.8 ,41.4 ,44.7 ,51.6 ,44.4 ,DS,36.1 ,36.9 ,36.7 ,3.20 ,17.6 ,0.20 ,0.19 ,14.0 ,5.0 ,29 ,,5.94 ,2.49 ,0.04 ,10.28 ,""
2012/4/15 11:00,DS,-2107 ,0.027 ,46.6 ,,46.4 ,DS,43.9 ,29.83 ,50.6 ,58.1 ,20.8 ,54.7 ,44.9 ,45.5 ,40.3 ,43.9 ,41.5 ,44.8 ,51.6 ,44.5 ,DS,36.2 ,36.9 ,36.7 ,3.18 ,17.4 ,0.21 ,0.20 ,14.0 ,5.0 ,30 ,,5.94 ,2.49 ,0.04 ,9.11 ,""
2012/4/15 17:00,DS,-2107 ,0.027 ,46.7 ,,46.9 ,-160.6 ,43.7 ,29.64 ,50.8 ,58.1 ,20.9 ,54.8 ,44.9 ,45.6 ,40.3 ,43.9 ,41.6 ,44.8 ,51.7 ,44.5 ,DS,36.3 ,37.0 ,36.8 ,3.18 ,17.3 ,0.21 ,0.20 ,14.0 ,5.0 ,30 ,,5.94 ,2.49 ,0.04 ,10.55 ,"Pressure inside PCV: Due to exceeding designed range, the measurement value was changed to corresponding value from the nitrogen inclusion pressure (reference)"
2012/4/15 23:00,DS,-2107 ,0.027 ,46.7 ,,46.7 ,DS,44.1 ,29.64 ,50.6 ,58.1 ,20.9 ,54.9 ,44.8 ,45.7 ,40.3 ,43.9 ,41.7 ,44.9 ,51.7 ,44.6 ,DS,36.3 ,37.0 ,36.8 ,3.16 ,17.3 ,0.20 ,0.20 ,14.0 ,5.0 ,30 ,,5.94 ,2.49 ,0.04 ,11.29 ,""
2012/4/16 5:00,DS,-2107 ,0.027 ,46.8 ,,49.5 ,DS,43.8 ,29.64 ,50.8 ,58.1 ,20.8 ,55.0 ,44.8 ,45.7 ,40.3 ,43.9 ,41.9 ,44.9 ,51.7 ,44.6 ,DS,36.3 ,37.1 ,36.9 ,3.14 ,17.3 ,0.20 ,0.19 ,14.0 ,5.0 ,30 ,,5.94 ,2.49 ,0.04 ,11.96 ,""
2012/4/16 11:00,DS,-2107 ,0.027 ,46.8 ,,49.3 ,-99.1 ,43.3 ,29.64 ,51.4 ,58.1 ,20.8 ,55.0 ,44.9 ,45.8 ,40.4 ,44.0 ,42.0 ,45.0 ,51.8 ,44.7 ,DS,36.4 ,37.1 ,36.9 ,3.12 ,17.0 ,0.20 ,0.19 ,14.0 ,5.0 ,30 ,,5.94 ,2.49 ,0.04 ,11.47 ,""
2012/4/16 17:00,DS,-2107 ,0.027 ,46.8 ,,47.0 ,0.0 ,43.6 ,29.64 ,51.8 ,58.1 ,20.9 ,55.1 ,45.0 ,45.9 ,40.5 ,44.2 ,42.1 ,45.1 ,52.0 ,44.9 ,DS,36.5 ,37.2 ,37.0 ,3.12 ,16.8 ,0.21 ,0.20 ,14.0 ,5.0 ,30 ,,5.93 ,2.49 ,0.04 ,11.15 ,""
2012/4/16 23:00,DS,-2107 ,0.027 ,46.9 ,,48.9 ,46.5 ,42.7 ,29.64 ,52.4 ,58.2 ,21.0 ,55.1 ,45.2 ,45.9 ,40.5 ,44.2 ,42.1 ,45.1 ,52.0 ,44.8 ,DS,36.5 ,37.2 ,37.0 ,3.13 ,17.0 ,0.21 ,0.20 ,14.0 ,5.0 ,30 ,,5.93 ,2.49 ,0.04 ,11.47 ,""
2012/4/17 5:00,DS,-2107 ,0.027 ,47.0 ,,49.7 ,80.9 ,42.3 ,29.64 ,51.9 ,58.2 ,21.0 ,55.2 ,45.2 ,45.8 ,40.4 ,44.2 ,42.1 ,45.1 ,52.1 ,44.8 ,DS,36.5 ,37.2 ,37.0 ,3.12 ,17.1 ,0.21 ,0.20 ,14.0 ,5.0 ,30 ,,5.93 ,2.49 ,0.04 ,11.00 ,""
2012/4/17 11:00,DS,-2107 ,0.028 ,47.0 ,,50.0 ,119.6 ,40.4 ,29.64 ,51.1 ,58.3 ,21.1 ,55.3 ,45.1 ,45.9 ,40.5 ,44.5 ,42.2 ,45.3 ,52.4 ,45.0 ,DS,36.6 ,37.3 ,37.1 ,3.12 ,17.2 ,0.21 ,0.20 ,14.0 ,5.0 ,30 ,,5.93 ,2.49 ,0.04 ,11.72 ,""
2012/4/17 17:00,DS,-2107 ,0.028 ,47.1 ,,50.2 ,123.2 ,39.7 ,30.64 ,48.9 ,58.3 ,21.1 ,55.4 ,45.2 ,46.0 ,40.4 ,44.6 ,42.1 ,45.3 ,52.7 ,45.0 ,DS,36.7 ,37.3 ,37.1 ,3.13 ,17.4 ,0.22 ,0.21 ,14.0 ,5.0 ,31 ,,5.93 ,2.49 ,0.04 ,10.42 ,""
2012/4/17 23:00,DS,-2106 ,0.028 ,46.9 ,,47.5 ,122.8 ,38.2 ,30.64 ,48.4 ,58.4 ,21.2 ,55.9 ,45.3 ,45.9 ,40.3 ,44.6 ,42.3 ,45.3 ,52.7 ,44.9 ,DS,36.6 ,37.4 ,37.2 ,3.14 ,17.7 ,0.22 ,0.22 ,14.0 ,5.0 ,31 ,,5.93 ,2.49 ,0.04 ,11.68 ,""
2012/4/18 5:00,DS,-2106 ,0.028 ,47.0 ,,47.7 ,114.8 ,38.9 ,30.64 ,47.6 ,58.4 ,21.2 ,56.0 ,45.2 ,45.9 ,40.3 ,44.8 ,42.2 ,45.4 ,52.9 ,45.0 ,DS,36.7 ,37.4 ,37.2 ,3.13 ,17.8 ,0.22 ,0.22 ,14.0 ,5.0 ,31 ,,5.93 ,2.49 ,0.04 ,10.91 ,""
2012/4/18 11:00,DS,-2105 ,0.028 ,47.2 ,,47.6 ,120.4 ,39.7 ,30.64 ,48.0 ,58.3 ,21.3 ,56.1 ,45.3 ,45.9 ,40.2 ,44.8 ,42.2 ,45.4 ,53.1 ,45.0 ,DS,36.6 ,37.5 ,37.3 ,3.13 ,17.9 ,0.22 ,0.22 ,14.0 ,5.0 ,31 ,,5.93 ,2.49 ,0.04 ,12.80 ,""
2012/4/18 17:00,DS,-2105 ,0.028 ,47.1 ,,50.1 ,125.4 ,40.4 ,30.64 ,47.8 ,58.5 ,21.4 ,56.2 ,45.4 ,46.0 ,40.5 ,44.8 ,41.9 ,45.5 ,52.9 ,45.1 ,DS,36.7 ,37.5 ,37.3 ,3.14 ,18.1 ,0.22 ,0.22 ,14.0 ,5.0 ,31 ,,5.93 ,2.49 ,0.04 ,11.68 ,""
2012/4/18 23:00,DS,-2105 ,0.028 ,47.3 ,,45.0 ,104.4 ,41.5 ,30.64 ,47.1 ,58.5 ,21.4 ,56.1 ,45.5 ,46.1 ,40.6 ,44.8 ,41.9 ,45.5 ,52.9 ,45.1 ,DS,36.8 ,37.6 ,37.4 ,3.14 ,18.4 ,0.22 ,0.22 ,14.0 ,5.0 ,31 ,,5.93 ,2.49 ,0.04 ,17.39 ,""
2012/4/19 5:00,DS,-2105 ,0.028 ,47.3 ,,45.2 ,68.3 ,42.8 ,31.64 ,46.8 ,58.5 ,21.5 ,56.2 ,45.6 ,46.2 ,40.8 ,44.9 ,42.0 ,45.6 ,52.9 ,45.2 ,DS,36.8 ,37.6 ,37.4 ,3.14 ,18.5 ,0.22 ,0.22 ,14.0 ,5.0 ,32 ,,5.93 ,2.49 ,0.04 ,12.97 ,""
2012/4/19 11:00,DS,-2105 ,0.028 ,47.4 ,,45.3 ,37.9 ,43.5 ,31.64 ,47.1 ,58.7 ,21.6 ,56.2 ,45.7 ,46.4 ,40.9 ,44.8 ,42.1 ,45.6 ,52.9 ,45.3 ,DS,36.8 ,37.7 ,37.5 ,3.13 ,18.6 ,0.22 ,0.22 ,14.0 ,5.0 ,32 ,,5.93 ,2.49 ,0.04 ,11.93 ,""
2012/4/19 17:00,DS,-2104 ,0.028 ,47.4 ,,45.5 ,-32.8 ,44.0 ,31.64 ,48.5 ,58.7 ,21.6 ,56.1 ,45.7 ,46.4 ,41.4 ,44.8 ,42.2 ,45.7 ,52.9 ,45.3 ,DS,36.9 ,37.7 ,37.5 ,3.13 ,18.7 ,0.22 ,0.22 ,14.0 ,5.0 ,32 ,,5.93 ,2.49 ,0.04 ,12.54 ,""
2012/4/19 23:00,DS,-2103 ,0.028 ,47.5 ,,45.2 ,-108.4 ,44.8 ,31.64 ,49.5 ,58.7 ,21.6 ,56.1 ,45.9 ,46.5 ,41.7 ,44.9 ,42.5 ,45.8 ,52.8 ,45.5 ,DS,37.0 ,37.8 ,37.6 ,3.12 ,18.8 ,0.22 ,0.22 ,14.0 ,5.0 ,32 ,,5.93 ,2.49 ,0.04 ,11.29 ,""
2012/4/20 5:00,DS,-2105 ,0.028 ,47.6 ,,45.2 ,-165.8 ,44.9 ,31.64 ,49.5 ,58.8 ,21.6 ,56.2 ,45.9 ,46.6 ,43.7 ,45.0 ,43.3 ,45.8 ,52.9 ,45.5 ,DS,37.0 ,37.8 ,37.6 ,3.11 ,18.7 ,0.22 ,0.22 ,14.0 ,5.0 ,32 ,,5.93 ,2.49 ,0.04 ,10.72 ,""
2012/4/20 11:00,DS,-2103 ,0.029 ,47.6 ,,45.1 ,-164.0 ,45.3 ,31.64 ,49.7 ,58.8 ,21.6 ,56.2 ,45.9 ,46.6 ,43.0 ,45.0 ,43.1 ,45.8 ,52.9 ,45.5 ,DS,37.0 ,37.8 ,37.7 ,3.05 ,18.6 ,0.22 ,0.22 ,14.0 ,5.0 ,32 ,,5.93 ,2.49 ,0.04 ,10.79 ,""
2012/4/20 17:00,DS,-2104 ,0.029 ,47.6 ,,45.3 ,DS,45.0 ,32.64 ,50.7 ,58.7 ,21.7 ,56.2 ,46.0 ,46.6 ,42.4 ,45.0 ,42.9 ,45.9 ,52.9 ,45.6 ,DS,37.1 ,37.9 ,37.7 ,3.04 ,18.6 ,0.22 ,0.22 ,15.0 ,5.0 ,33 ,,5.93 ,2.49 ,0.04 ,10.15 ,""
2012/4/20 23:00,DS,-2103 ,0.030 ,47.6 ,,45.1 ,DS,45.5 ,32.64 ,52.4 ,58.8 ,21.7 ,56.1 ,46.0 ,46.5 ,42.5 ,45.0 ,43.0 ,45.8 ,52.9 ,45.6 ,DS,37.1 ,38.0 ,37.8 ,3.03 ,18.5 ,0.22 ,0.22 ,15.0 ,5.0 ,33 ,,5.93 ,2.49 ,0.04 ,10.55 ,""
2012/4/21 5:00,DS,-2104 ,0.030 ,47.5 ,,45.0 ,DS,45.8 ,32.64 ,52.5 ,58.8 ,21.7 ,56.0 ,45.9 ,46.5 ,42.6 ,44.9 ,42.9 ,45.8 ,52.8 ,45.5 ,DS,37.1 ,38.0 ,37.8 ,3.01 ,18.4 ,0.22 ,0.22 ,15.0 ,5.0 ,33 ,,5.91 ,2.47 ,0.04 ,10.64 ,""
2012/4/21 11:00,DS,-2103 ,0.030 ,47.4 ,,47.7 ,DS,45.7 ,32.64 ,53.0 ,58.7 ,21.8 ,56.1 ,45.8 ,46.4 ,46.8 ,44.9 ,44.6 ,45.7 ,53.2 ,45.4 ,DS,37.2 ,38.1 ,37.9 ,2.99 ,18.3 ,0.22 ,0.22 ,15.0 ,5.0 ,33 ,,5.90 ,2.47 ,0.04 ,10.12 ,""
2012/4/21 17:00,DS,-2103 ,0.030 ,47.4 ,,44.8 ,DS,45.8 ,34.64 ,53.5 ,58.6 ,21.8 ,56.0 ,45.8 ,46.4 ,46.8 ,44.8 ,44.6 ,45.7 ,53.1 ,45.4 ,DS,37.1 ,38.1 ,38.0 ,2.98 ,18.1 ,0.22 ,0.22 ,15.0 ,5.0 ,35 ,,5.90 ,2.47 ,0.04 ,10.55 ,""
2012/4/21 23:00,DS,-2103 ,0.031 ,47.4 ,,46.4 ,DS,45.7 ,34.64 ,53.5 ,58.5 ,21.8 ,55.9 ,45.7 ,46.4 ,46.7 ,44.8 ,44.5 ,45.6 ,53.0 ,45.3 ,DS,37.2 ,38.2 ,38.0 ,2.96 ,18.0 ,0.21 ,0.21 ,15.0 ,5.0 ,35 ,,5.90 ,2.47 ,0.04 ,10.12 ,""
2012/4/22 5:00,DS,-2103 ,0.032 ,47.3 ,,47.5 ,DS,46.0 ,34.64 ,53.7 ,58.5 ,21.8 ,55.7 ,45.7 ,46.3 ,42.6 ,44.7 ,42.8 ,45.5 ,52.6 ,45.3 ,DS,37.2 ,38.3 ,38.1 ,2.95 ,18.0 ,0.21 ,0.21 ,15.0 ,5.0 ,35 ,,5.91 ,2.47 ,0.04 ,10.20 ,""
2012/4/22 11:00,DS,-2103 ,0.032 ,47.3 ,,47.4 ,DS,46.1 ,34.64 ,54.4 ,58.5 ,21.9 ,55.5 ,45.6 ,46.3 ,42.2 ,44.7 ,42.5 ,45.5 ,52.6 ,45.3 ,DS,37.2 ,38.3 ,38.1 ,2.91 ,17.8 ,0.21 ,0.21 ,15.0 ,5.0 ,35 ,,5.91 ,2.47 ,0.04 ,10.28 ,""
2012/4/22 17:00,DS,-2103 ,0.032 ,47.3 ,,47.4 ,DS,46.2 ,35.64 ,54.4 ,58.5 ,21.9 ,55.5 ,45.6 ,46.3 ,41.9 ,44.7 ,42.4 ,45.5 ,52.5 ,45.2 ,DS,37.2 ,38.4 ,38.2 ,2.91 ,17.7 ,0.21 ,0.21 ,15.0 ,5.0 ,36 ,,5.90 ,2.47 ,0.04 ,10.28 ,""
2012/4/22 23:00,DS,-2103 ,0.034 ,47.3 ,,47.4 ,DS,46.1 ,35.64 ,54.1 ,58.4 ,21.9 ,55.5 ,45.6 ,46.3 ,41.8 ,44.7 ,42.4 ,45.5 ,52.5 ,45.2 ,DS,37.2 ,38.4 ,38.2 ,2.91 ,17.8 ,0.22 ,0.22 ,15.0 ,5.0 ,36 ,,5.90 ,2.47 ,0.04 ,10.20 ,""
2012/4/23 5:00,DS,-2103 ,0.034 ,47.3 ,,47.4 ,DS,45.9 ,36.64 ,55.1 ,58.4 ,22.0 ,55.4 ,45.6 ,46.2 ,41.7 ,44.6 ,42.3 ,45.4 ,52.5 ,45.2 ,DS,37.2 ,38.5 ,38.3 ,2.92 ,18.0 ,0.22 ,0.22 ,15.0 ,5.0 ,37 ,,5.90 ,2.47 ,0.04 ,10.12 ,""
2012/4/23 11:00,DS,-2103 ,0.035 ,47.3 ,,47.4 ,DS,46.2 ,37.64 ,55.3 ,58.5 ,22.0 ,55.4 ,45.6 ,46.2 ,41.7 ,44.6 ,42.3 ,45.4 ,52.5 ,45.2 ,DS,37.3 ,38.5 ,38.3 ,2.93 ,18.4 ,0.22 ,0.22 ,16.0 ,5.0 ,38 ,,5.91 ,2.47 ,0.04 ,10.28 ,""
2012/4/23 17:00,DS,-2102 ,0.035 ,47.3 ,,47.4 ,DS,46.4 ,37.64 ,55.1 ,58.9 ,22.1 ,55.3 ,45.6 ,46.3 ,41.8 ,44.7 ,42.4 ,45.5 ,52.5 ,45.3 ,DS,37.3 ,38.6 ,38.4 ,2.96 ,18.8 ,0.22 ,0.21 ,16.0 ,5.0 ,38 ,,5.91 ,2.47 ,0.04 ,9.73 ,""
2012/4/23 23:00,DS,-2101 ,0.035 ,47.3 ,,47.3 ,DS,46.2 ,37.64 ,54.8 ,58.9 ,22.1 ,55.4 ,45.6 ,46.3 ,41.7 ,44.6 ,42.4 ,45.5 ,52.5 ,45.3 ,DS,37.3 ,38.6 ,38.4 ,2.97 ,19.2 ,0.22 ,0.21 ,16.0 ,5.0 ,38 ,,5.90 ,2.47 ,0.04 ,9.91 ,""
2012/4/24 5:00,DS,-2101 ,0.036 ,47.3 ,,47.3 ,DS,46.3 ,38.64 ,55.0 ,58.4 ,22.2 ,55.4 ,45.7 ,46.4 ,41.7 ,44.6 ,42.4 ,45.5 ,52.6 ,45.2 ,DS,37.3 ,38.6 ,38.5 ,2.98 ,19.5 ,0.22 ,0.21 ,16.0 ,5.0 ,39 ,,5.91 ,2.47 ,0.04 ,9.99 ,""
2012/4/24 11:00,DS,-2102 ,0.036 ,47.3 ,,47.1 ,DS,46.1 ,38.64 ,54.4 ,58.3 ,22.2 ,55.4 ,45.6 ,46.4 ,41.7 ,44.6 ,42.4 ,45.5 ,52.6 ,45.3 ,DS,37.4 ,38.7 ,38.5 ,2.98 ,19.7 ,0.10 ,0.10 ,16.0 ,5.0 ,39 ,,5.91 ,2.47 ,0.04 ,9.91 ,""
2012/4/24 17:00,DS,-2101 ,0.033 ,47.6 ,,47.3 ,DS,46.5 ,36.64 ,55.1 ,58.4 ,22.4 ,55.3 ,45.7 ,46.4 ,41.8 ,44.6 ,42.5 ,45.5 ,52.5 ,45.3 ,DS,37.4 ,38.7 ,38.5 ,2.99 ,20.0 ,0.05 ,0.04 ,16.0 ,5.0 ,37 ,,5.90 ,2.47 ,0.04 ,9.86 ,""
2012/4/24 23:00,DS,-2102 ,0.030 ,47.5 ,,47.5 ,DS,46.7 ,32.64 ,54.6 ,58.5 ,22.4 ,55.5 ,45.8 ,46.6 ,41.9 ,44.8 ,42.7 ,45.7 ,52.7 ,45.4 ,DS,37.6 ,38.7 ,38.5 ,2.99 ,20.2 ,0.05 ,0.05 ,16.0 ,5.0 ,33 ,,5.91 ,2.47 ,0.04 ,9.86 ,""
2012/4/25 5:00,DS,-2103 ,0.027 ,47.5 ,,48.2 ,DS,46.8 ,29.79 ,54.6 ,58.6 ,22.4 ,55.5 ,45.9 ,46.6 ,42.1 ,44.8 ,42.7 ,45.8 ,52.8 ,45.5 ,DS,37.6 ,38.7 ,38.5 ,2.98 ,20.3 ,0.07 ,0.07 ,16.0 ,5.0 ,30 ,,5.90 ,2.47 ,0.04 ,9.78 ,"Pressure inside PCV: As the instrument reading was recovered in designed range, the pressure value was changed to the instrument reading."
2012/4/25 11:00,DS,-2103 ,0.027 ,47.6 ,,49.9 ,DS,46.7 ,28.26 ,55.1 ,58.7 ,22.5 ,55.6 ,45.9 ,46.7 ,42.1 ,44.9 ,42.8 ,45.8 ,52.9 ,45.5 ,DS,37.6 ,38.7 ,38.5 ,2.97 ,20.3 ,0.12 ,0.12 ,16.0 ,5.0 ,30 ,,5.91 ,2.47 ,0.04 ,9.91 ,""
2012/4/25 17:00,DS,-2103 ,0.025 ,47.7 ,,49.1 ,DS,47.1 ,26.95 ,54.7 ,58.8 ,22.5 ,55.7 ,46.1 ,46.8 ,42.2 ,45.2 ,43.0 ,46.0 ,53.0 ,45.7 ,DS,37.7 ,38.7 ,38.6 ,2.96 ,20.3 ,0.16 ,0.15 ,16.0 ,5.0 ,28 ,,5.91 ,2.47 ,0.04 ,9.30 ,""
2012/4/25 23:00,DS,-2102 ,0.024 ,47.8 ,,50.1 ,DS,47.2 ,25.75 ,55.7 ,58.8 ,22.5 ,55.7 ,46.1 ,46.8 ,42.3 ,45.3 ,43.1 ,46.1 ,53.0 ,45.7 ,DS,37.8 ,38.8 ,38.6 ,2.95 ,20.3 ,0.19 ,0.19 ,16.0 ,5.0 ,27 ,,5.90 ,2.47 ,0.04 ,8.49 ,""
2012/4/26 5:00,DS,-2102 ,0.023 ,47.9 ,,50.3 ,DS,47.3 ,24.93 ,55.6 ,58.9 ,22.5 ,55.7 ,46.1 ,46.9 ,42.4 ,45.4 ,43.1 ,46.1 ,53.0 ,45.8 ,DS,37.7 ,38.8 ,38.6 ,2.94 ,20.3 ,0.23 ,0.22 ,16.0 ,5.0 ,26 ,,5.91 ,2.47 ,0.04 ,8.25 ,""
2012/4/26 11:00,DS,-2103 ,0.022 ,48.0 ,,51.0 ,DS,47.3 ,24.26 ,55.6 ,58.9 ,22.6 ,56.1 ,46.2 ,47.0 ,47.0 ,45.4 ,45.1 ,46.2 ,53.7 ,45.8 ,DS,37.8 ,38.8 ,38.6 ,2.95 ,20.4 ,0.26 ,0.26 ,16.0 ,5.0 ,25 ,,5.91 ,2.47 ,0.04 ,8.25 ,""
2012/4/26 17:00,DS,-2101 ,0.023 ,48.0 ,,50.4 ,DS,47.3 ,23.70 ,56.3 ,59.0 ,22.7 ,56.2 ,46.3 ,47.1 ,47.1 ,45.5 ,45.2 ,46.2 ,53.8 ,45.9 ,DS,37.9 ,38.8 ,38.7 ,2.93 ,20.5 ,0.28 ,0.28 ,16.0 ,5.0 ,25 ,,5.91 ,2.47 ,0.04 ,8.42 ,""
2012/4/26 23:00,DS,-2102 ,0.021 ,48.0 ,,49.2 ,DS,47.5 ,22.80 ,56.2 ,59.1 ,22.7 ,56.2 ,46.4 ,47.1 ,47.1 ,45.5 ,45.2 ,46.2 ,53.8 ,45.9 ,DS,37.9 ,38.9 ,38.7 ,2.94 ,20.8 ,0.31 ,0.31 ,16.0 ,5.0 ,24 ,,5.90 ,2.47 ,0.04 ,8.31 ,""
2012/4/27 5:00,DS,-2101 ,0.020 ,48.1 ,,45.8 ,DS,47.5 ,21.95 ,56.5 ,59.1 ,22.8 ,56.4 ,46.4 ,47.2 ,47.3 ,45.6 ,45.3 ,46.3 ,53.9 ,46.1 ,DS,37.9 ,38.9 ,38.7 ,2.94 ,21.0 ,0.33 ,0.33 ,16.0 ,5.0 ,23 ,,5.90 ,2.47 ,0.04 ,8.23 ,""
2012/4/27 11:00,DS,-2102 ,0.020 ,48.2 ,,45.7 ,DS,47.4 ,21.21 ,56.1 ,59.2 ,22.8 ,56.7 ,46.5 ,47.2 ,47.3 ,45.6 ,45.3 ,46.4 ,53.7 ,46.1 ,DS,37.9 ,38.9 ,38.7 ,2.94 ,21.2 ,0.36 ,0.36 ,16.0 ,5.0 ,23 ,,5.91 ,2.47 ,0.04 ,8.31 ,""
2012/4/27 17:00,DS,-2102 ,0.020 ,48.2 ,,49.7 ,DS,47.2 ,20.75 ,56.7 ,59.2 ,22.9 ,56.8 ,46.5 ,47.3 ,47.4 ,45.7 ,45.4 ,46.4 ,53.9 ,46.2 ,DS,38.0 ,38.9 ,38.7 ,2.93 ,21.3 ,0.38 ,0.38 ,16.0 ,5.0 ,23 ,,5.91 ,2.47 ,0.04 ,8.23 ,""
2012/4/27 23:00,DS,-2103 ,0.019 ,48.3 ,,45.9 ,DS,47.6 ,20.06 ,56.4 ,59.3 ,22.9 ,56.9 ,46.6 ,47.3 ,47.4 ,45.7 ,45.5 ,46.4 ,53.9 ,46.2 ,DS,38.0 ,38.9 ,38.7 ,2.93 ,21.5 ,0.40 ,0.39 ,16.0 ,5.0 ,21 ,,5.90 ,2.47 ,0.04 ,8.38 ,""
2012/4/28 5:00,DS,-2103 ,0.018 ,48.4 ,,45.9 ,DS,47.7 ,19.48 ,56.5 ,59.3 ,22.9 ,56.6 ,46.6 ,47.4 ,47.4 ,45.7 ,45.6 ,46.5 ,54.0 ,46.3 ,DS,38.1 ,38.9 ,38.7 ,2.91 ,21.5 ,0.42 ,0.42 ,16.0 ,5.0 ,20 ,,5.90 ,2.47 ,0.04 ,8.25 ,""
2012/4/28 11:00,DS,-2103 ,0.018 ,48.4 ,,47.0 ,DS,47.7 ,18.92 ,55.2 ,59.4 ,22.9 ,56.6 ,46.6 ,47.4 ,47.4 ,45.7 ,45.5 ,46.5 ,54.0 ,46.3 ,DS,38.1 ,38.9 ,38.7 ,2.88 ,21.3 ,0.43 ,0.43 ,16.0 ,5.0 ,20 ,,5.91 ,2.47 ,0.04 ,8.25 ,""
2012/4/28 17:00,DS,-2103 ,0.018 ,48.4 ,,48.1 ,DS,47.7 ,18.71 ,56.4 ,59.4 ,23.0 ,57.2 ,46.7 ,47.5 ,47.5 ,45.8 ,45.6 ,46.6 ,53.9 ,46.3 ,DS,38.1 ,38.9 ,38.7 ,2.87 ,21.2 ,0.45 ,0.45 ,16.0 ,5.0 ,20 ,,5.91 ,2.47 ,0.04 ,8.31 ,""
2012/4/28 23:00,DS,-2103 ,0.017 ,48.6 ,,48.4 ,DS,47.2 ,18.33 ,56.8 ,59.4 ,23.0 ,57.5 ,46.8 ,47.5 ,47.5 ,45.8 ,45.7 ,46.6 ,53.9 ,46.3 ,DS,38.1 ,38.9 ,38.7 ,2.85 ,21.1 ,0.47 ,0.47 ,16.0 ,5.0 ,19 ,,5.91 ,2.47 ,0.04 ,8.07 ,""
2012/4/29 5:00,DS,-2104 ,0.017 ,48.4 ,,48.4 ,DS,47.6 ,18.13 ,56.6 ,59.4 ,23.0 ,57.4 ,46.7 ,47.5 ,47.5 ,45.8 ,45.6 ,46.6 ,53.9 ,46.3 ,DS,38.1 ,38.9 ,38.7 ,2.82 ,21.0 ,0.48 ,0.48 ,16.0 ,5.0 ,19 ,,5.91 ,2.47 ,0.04 ,8.17 ,""
2012/4/29 11:00,DS,-2104 ,0.017 ,48.4 ,,48.5 ,DS,47.7 ,18.02 ,56.6 ,59.4 ,23.0 ,57.2 ,46.7 ,47.5 ,47.5 ,45.8 ,45.6 ,46.5 ,54.0 ,46.3 ,DS,38.1 ,38.9 ,38.7 ,2.78 ,20.8 ,0.49 ,0.49 ,16.0 ,5.0 ,19 ,,5.91 ,2.47 ,0.04 ,8.06 ,""
2012/4/29 17:00,DS,-2103 ,0.016 ,48.4 ,,48.5 ,DS,47.5 ,18.10 ,56.3 ,59.4 ,23.1 ,57.3 ,46.7 ,47.5 ,47.5 ,45.9 ,45.6 ,46.6 ,54.0 ,46.4 ,DS,38.2 ,38.9 ,38.7 ,2.78 ,20.6 ,0.50 ,0.50 ,16.0 ,5.0 ,19 ,,5.90 ,2.47 ,0.04 ,8.00 ,""
2012/4/29 23:00,DS,-2102 ,0.016 ,48.5 ,,48.7 ,DS,47.7 ,17.84 ,56.2 ,59.4 ,23.3 ,57.4 ,46.7 ,47.4 ,47.6 ,45.9 ,45.6 ,46.6 ,53.9 ,46.4 ,DS,38.1 ,38.9 ,38.7 ,2.79 ,20.8 ,0.51 ,0.51 ,16.0 ,5.0 ,19 ,,5.90 ,2.47 ,0.04 ,8.00 ,""
2012/4/30 5:00,DS,-2101 ,0.016 ,48.5 ,,48.5 ,DS,47.2 ,17.57 ,55.3 ,59.4 ,23.2 ,57.3 ,46.8 ,47.6 ,47.6 ,45.9 ,45.7 ,46.6 ,54.1 ,46.4 ,DS,38.2 ,38.9 ,38.7 ,2.79 ,21.0 ,0.52 ,0.52 ,16.0 ,5.0 ,19 ,,5.90 ,2.47 ,0.04 ,8.14 ,""
2012/4/30 11:00,DS,-2102 ,0.015 ,48.5 ,,48.5 ,DS,47.7 ,17.35 ,55.1 ,59.4 ,23.3 ,57.5 ,46.8 ,47.6 ,47.6 ,45.8 ,45.7 ,46.6 ,54.0 ,46.4 ,DS,38.2 ,38.9 ,38.7 ,2.79 ,21.1 ,0.53 ,0.52 ,16.0 ,5.0 ,18 ,,5.91 ,2.47 ,0.04 ,7.93 ,""
2012/4/30 17:00,DS,-2102 ,0.015 ,48.6 ,,48.4 ,DS,48.0 ,17.45 ,55.6 ,59.6 ,23.3 ,57.7 ,46.9 ,47.6 ,47.7 ,45.9 ,45.8 ,46.7 ,54.1 ,46.5 ,DS,38.2 ,38.9 ,38.7 ,2.79 ,21.3 ,0.53 ,0.52 ,16.0 ,5.0 ,18 ,,5.90 ,2.47 ,0.04 ,7.87 ,""
2012/4/30 23:00,DS,-2103 ,0.015 ,48.6 ,,48.4 ,DS,47.7 ,17.32 ,56.0 ,59.5 ,23.4 ,57.7 ,47.0 ,47.7 ,47.8 ,45.9 ,45.8 ,46.8 ,54.2 ,46.5 ,DS,38.2 ,38.9 ,38.7 ,2.81 ,21.5 ,0.53 ,0.52 ,16.0 ,5.0 ,18 ,,5.88 ,2.47 ,0.04 ,7.87 ,""
2012/5/1 5:00,DS,-2102 ,0.015 ,48.7 ,,51.0 ,DS,48.1 ,17.14 ,55.6 ,59.6 ,23.5 ,57.6 ,47.0 ,47.8 ,48.0 ,46.0 ,45.9 ,46.8 ,54.3 ,46.6 ,DS,38.2 ,38.9 ,38.7 ,2.81 ,21.7 ,0.53 ,0.53 ,16.0 ,5.0 ,18 ,,5.88 ,2.47 ,0.04 ,7.84 ,""
2012/5/1 11:00,DS,-2101 ,0.015 ,48.7 ,,50.9 ,DS,47.7 ,17.08 ,53.7 ,59.6 ,23.5 ,57.9 ,47.0 ,47.7 ,48.0 ,46.0 ,45.9 ,46.8 ,54.3 ,46.6 ,DS,38.2 ,38.9 ,38.7 ,2.82 ,21.9 ,0.54 ,0.53 ,16.0 ,5.0 ,18 ,,5.88 ,2.47 ,0.04 ,7.93 ,""
2012/5/1 17:00,DS,-2101 ,0.015 ,48.8 ,,49.4 ,DS,48.3 ,17.23 ,55.6 ,59.7 ,23.7 ,58.2 ,47.1 ,47.8 ,48.0 ,46.1 ,46.0 ,46.9 ,54.3 ,46.6 ,DS,38.3 ,38.9 ,38.7 ,2.83 ,22.2 ,0.54 ,0.53 ,16.0 ,5.0 ,18 ,,5.88 ,2.47 ,0.04 ,7.93 ,""
2012/5/1 23:00,DS,-2103 ,0.015 ,48.9 ,,51.2 ,DS,48.7 ,17.10 ,55.2 ,59.8 ,23.7 ,58.2 ,47.3 ,48.0 ,48.1 ,46.3 ,46.2 ,47.1 ,54.6 ,46.9 ,DS,38.4 ,38.9 ,38.7 ,2.83 ,22.5 ,0.54 ,0.53 ,16.0 ,5.0 ,18 ,,5.88 ,2.47 ,0.04 ,7.91 ,""
2012/5/2 5:00,DS,-2102 ,0.015 ,49.0 ,,51.4 ,DS,48.5 ,17.14 ,55.4 ,59.9 ,23.7 ,58.0 ,47.4 ,48.0 ,48.1 ,46.4 ,46.3 ,47.3 ,54.8 ,46.9 ,DS,38.4 ,38.9 ,38.8 ,2.83 ,22.6 ,0.54 ,0.53 ,16.0 ,5.0 ,18 ,,5.88 ,2.47 ,0.04 ,7.87 ,""
2012/5/2 11:00,DS,-2102 ,0.016 ,49.0 ,,46.9 ,DS,48.8 ,17.05 ,54.7 ,60.0 ,23.7 ,59.1 ,47.4 ,48.1 ,48.0 ,46.6 ,46.5 ,47.3 ,54.5 ,47.0 ,DS,38.5 ,38.9 ,38.8 ,2.83 ,22.7 ,0.54 ,0.53 ,16.0 ,5.0 ,17 ,,5.88 ,2.46 ,0.04 ,8.06 ,""
2012/5/2 17:00,DS,-2102 ,0.016 ,49.1 ,,51.6 ,DS,48.8 ,17.23 ,54.8 ,60.1 ,23.8 ,58.9 ,47.5 ,48.1 ,47.7 ,46.7 ,46.7 ,47.4 ,54.7 ,47.1 ,DS,38.5 ,38.9 ,38.8 ,2.83 ,22.9 ,0.55 ,0.54 ,16.0 ,5.0 ,17 ,,5.88 ,2.46 ,0.04 ,7.89 ,""
2012/5/2 23:00,DS,-2103 ,0.016 ,49.1 ,,51.4 ,DS,48.8 ,17.39 ,54.6 ,60.0 ,23.8 ,59.0 ,47.6 ,48.2 ,47.6 ,46.8 ,46.8 ,47.5 ,54.7 ,47.1 ,DS,38.5 ,39.0 ,38.8 ,2.83 ,23.0 ,0.55 ,0.54 ,16.0 ,5.0 ,17 ,,5.88 ,2.46 ,0.04 ,7.81 ,""
2012/5/3 5:00,DS,-2103 ,0.016 ,49.3 ,,47.1 ,DS,48.8 ,17.71 ,54.6 ,60.2 ,23.9 ,59.1 ,47.7 ,48.4 ,47.6 ,46.8 ,46.8 ,47.6 ,54.9 ,47.3 ,DS,38.6 ,39.0 ,38.8 ,2.82 ,23.0 ,0.55 ,0.54 ,16.0 ,5.0 ,17 ,,5.88 ,2.46 ,0.04 ,7.93 ,""
2012/5/3 11:00,DS,-2104 ,0.016 ,49.4 ,,47.1 ,DS,48.5 ,18.05 ,54.8 ,60.2 ,24.1 ,59.1 ,47.7 ,48.4 ,47.5 ,46.9 ,46.9 ,47.5 ,54.9 ,47.3 ,DS,38.6 ,39.0 ,38.8 ,2.80 ,23.0 ,0.55 ,0.54 ,16.0 ,5.0 ,17 ,,5.88 ,2.46 ,0.04 ,7.35 ,""
2012/5/3 17:00,DS,-2103 ,0.016 ,49.3 ,,47.2 ,DS,48.8 ,18.35 ,54.7 ,60.3 ,24.1 ,59.1 ,47.7 ,48.5 ,47.5 ,46.8 ,46.9 ,47.5 ,54.9 ,47.3 ,DS,38.6 ,38.9 ,38.8 ,2.78 ,22.9 ,0.55 ,0.54 ,16.0 ,5.0 ,17 ,,5.88 ,2.46 ,0.04 ,7.27 ,""
2012/5/3 23:00,DS,-2103 ,0.016 ,49.4 ,,47.2 ,DS,48.9 ,18.37 ,54.8 ,60.3 ,24.3 ,59.2 ,47.8 ,48.5 ,47.6 ,46.9 ,47.0 ,47.6 ,55.0 ,47.3 ,DS,38.6 ,38.9 ,38.7 ,2.77 ,22.9 ,0.55 ,0.54 ,16.0 ,5.0 ,18 ,,5.88 ,2.46 ,0.04 ,7.33 ,""
2012/5/4 5:00,DS,-2102 ,0.016 ,49.4 ,,49.5 ,DS,49.0 ,18.28 ,54.9 ,60.3 ,24.2 ,59.0 ,47.8 ,48.5 ,47.6 ,46.9 ,47.1 ,47.6 ,55.0 ,47.3 ,DS,38.6 ,38.9 ,38.8 ,2.77 ,22.9 ,0.55 ,0.54 ,16.0 ,5.0 ,18 ,,5.88 ,2.46 ,0.04 ,7.33 ,""
2012/5/4 11:00,DS,-2102 ,0.016 ,49.4 ,,49.6 ,DS,48.8 ,17.95 ,55.3 ,60.3 ,24.2 ,59.1 ,47.8 ,48.4 ,47.6 ,46.8 ,47.1 ,47.6 ,55.0 ,47.3 ,DS,38.5 ,38.9 ,38.8 ,2.76 ,23.0 ,0.55 ,0.55 ,16.0 ,5.0 ,18 ,,5.89 ,2.46 ,0.04 ,7.37 ,""
2012/5/4 17:00,DS,-2103 ,0.016 ,49.4 ,,49.6 ,DS,48.5 ,17.79 ,55.8 ,60.4 ,24.2 ,59.0 ,47.8 ,48.5 ,47.5 ,46.9 ,47.1 ,47.6 ,55.0 ,47.4 ,DS,38.6 ,38.9 ,38.8 ,2.75 ,23.0 ,0.55 ,0.55 ,16.0 ,5.0 ,18 ,,5.88 ,2.46 ,0.04 ,7.58 ,""
2012/5/4 23:00,DS,-2102 ,0.016 ,49.4 ,,49.5 ,DS,48.9 ,17.39 ,56.0 ,60.4 ,24.3 ,59.0 ,47.8 ,48.4 ,47.5 ,46.9 ,47.1 ,47.6 ,55.1 ,47.4 ,DS,38.6 ,38.9 ,38.8 ,2.74 ,23.0 ,0.55 ,0.55 ,16.0 ,5.0 ,18 ,,5.88 ,2.47 ,0.04 ,7.52 ,""
2012/5/5 5:00,DS,-2103 ,0.016 ,49.4 ,,49.7 ,DS,49.0 ,16.95 ,56.0 ,60.3 ,24.3 ,59.0 ,47.8 ,48.5 ,47.5 ,46.8 ,47.1 ,47.6 ,55.1 ,47.3 ,DS,38.6 ,38.9 ,38.8 ,2.71 ,23.0 ,0.55 ,0.55 ,16.0 ,5.0 ,18 ,,5.88 ,2.46 ,0.04 ,7.58 ,""
2012/5/5 11:00,DS,-2103 ,0.016 ,49.4 ,,49.5 ,DS,48.9 ,16.36 ,56.0 ,60.4 ,24.3 ,59.1 ,47.8 ,48.6 ,47.6 ,46.9 ,47.1 ,47.6 ,55.1 ,47.4 ,DS,38.6 ,38.9 ,38.8 ,2.68 ,22.8 ,0.55 ,0.55 ,16.0 ,5.0 ,17 ,,5.88 ,2.46 ,0.04 ,7.61 ,""
2012/5/5 17:00,DS,-2102 ,0.015 ,49.5 ,,49.5 ,DS,48.8 ,16.18 ,56.0 ,60.3 ,24.4 ,59.1 ,47.9 ,48.5 ,47.6 ,47.0 ,47.1 ,47.7 ,55.1 ,47.4 ,DS,38.6 ,38.9 ,38.8 ,2.68 ,22.6 ,0.55 ,0.55 ,16.0 ,5.0 ,17 ,,5.88 ,2.46 ,0.04 ,7.64 ,""
2012/5/5 23:00,DS,-2102 ,0.015 ,49.5 ,,49.7 ,DS,48.4 ,15.85 ,56.3 ,60.4 ,24.5 ,59.2 ,47.9 ,48.7 ,47.7 ,47.0 ,47.2 ,47.7 ,55.2 ,47.5 ,DS,38.7 ,38.9 ,38.8 ,2.67 ,22.7 ,0.55 ,0.54 ,16.0 ,5.0 ,17 ,,5.88 ,2.46 ,0.04 ,7.81 ,""
2012/5/6 5:00,DS,-2102 ,0.014 ,49.5 ,,49.7 ,DS,48.7 ,15.87 ,56.6 ,60.5 ,24.5 ,59.2 ,47.9 ,48.6 ,47.7 ,47.0 ,47.2 ,47.7 ,55.2 ,47.5 ,DS,38.7 ,38.9 ,38.8 ,2.66 ,22.6 ,0.55 ,0.54 ,16.0 ,5.0 ,16 ,,5.88 ,2.46 ,0.04 ,7.71 ,""
2012/5/6 11:00,DS,-2101 ,0.013 ,49.5 ,,49.4 ,DS,48.9 ,16.00 ,56.8 ,60.5 ,24.5 ,59.1 ,47.9 ,48.6 ,47.6 ,47.0 ,47.2 ,47.7 ,55.2 ,47.4 ,DS,38.7 ,38.9 ,38.8 ,2.64 ,22.6 ,0.54 ,0.54 ,16.0 ,5.0 ,16 ,,5.88 ,2.46 ,0.04 ,7.71 ,""
2012/5/6 17:00,DS,-2101 ,0.013 ,49.6 ,,49.6 ,DS,48.8 ,15.75 ,57.0 ,60.5 ,24.6 ,59.2 ,48.0 ,48.7 ,47.6 ,47.0 ,47.3 ,47.7 ,55.2 ,47.4 ,DS,38.7 ,39.0 ,38.8 ,2.64 ,22.6 ,0.54 ,0.53 ,16.0 ,5.0 ,16 ,,5.89 ,2.46 ,0.04 ,7.67 ,""
2012/5/6 23:00,DS,-2101 ,0.013 ,49.6 ,,51.9 ,DS,49.1 ,15.45 ,57.3 ,60.5 ,24.6 ,59.2 ,49.6 ,48.7 ,47.6 ,47.0 ,47.3 ,47.7 ,55.1 ,47.5 ,DS,38.7 ,39.0 ,38.8 ,2.61 ,22.5 ,0.54 ,0.53 ,16.0 ,5.0 ,16 ,,5.89 ,2.47 ,0.04 ,7.49 ,""
2012/5/7 5:00,DS,-2101 ,0.013 ,49.6 ,,52.0 ,DS,49.2 ,15.40 ,57.5 ,60.6 ,24.6 ,59.2 ,48.0 ,48.7 ,47.6 ,47.0 ,47.2 ,47.7 ,55.2 ,47.5 ,DS,38.6 ,39.0 ,38.8 ,2.56 ,22.4 ,0.54 ,0.53 ,16.0 ,5.0 ,16 ,,5.89 ,2.46 ,0.04 ,7.52 ,""
2012/5/7 11:00,DS,-2101 ,0.013 ,49.6 ,,52.4 ,DS,49.1 ,15.33 ,57.8 ,60.6 ,24.6 ,59.4 ,48.1 ,48.8 ,47.7 ,47.1 ,47.3 ,47.8 ,55.2 ,47.6 ,DS,38.7 ,39.0 ,38.8 ,2.53 ,22.1 ,0.54 ,0.53 ,16.0 ,5.0 ,16 ,,5.83 ,2.46 ,0.04 ,7.78 ,""
2012/5/7 17:00,DS,-2102 ,0.013 ,49.6 ,,52.2 ,DS,49.1 ,15.40 ,57.9 ,60.6 ,24.7 ,59.4 ,48.1 ,48.8 ,47.7 ,47.0 ,47.3 ,47.8 ,55.2 ,47.6 ,DS,38.7 ,39.0 ,38.8 ,2.52 ,21.5 ,0.53 ,0.53 ,16.0 ,5.0 ,16 ,,5.83 ,2.46 ,0.04 ,7.33 ,""
2012/5/7 23:00,DS,-2101 ,0.013 ,49.6 ,,50.9 ,DS,48.8 ,15.38 ,57.4 ,60.7 ,24.7 ,59.5 ,48.1 ,48.9 ,47.7 ,47.1 ,47.4 ,47.8 ,55.2 ,47.7 ,DS,38.8 ,39.0 ,38.8 ,2.51 ,21.5 ,0.53 ,0.52 ,16.0 ,5.0 ,16 ,,5.83 ,2.46 ,0.04 ,7.31 ,""
2012/5/8 5:00,DS,-2100 ,0.013 ,49.6 ,,47.4 ,DS,49.0 ,15.38 ,57.4 ,60.6 ,24.7 ,58.7 ,48.1 ,48.7 ,47.8 ,47.1 ,47.4 ,47.8 ,55.5 ,47.6 ,DS,38.7 ,39.0 ,38.8 ,2.49 ,21.4 ,0.53 ,0.52 ,16.0 ,5.0 ,16 ,,5.83 ,2.46 ,0.04 ,7.62 ,""
2012/5/8 11:00,DS,-2101 ,0.013 ,49.6 ,,47.3 ,DS,48.6 ,15.37 ,58.2 ,60.6 ,24.7 ,58.5 ,48.1 ,48.7 ,47.7 ,47.1 ,47.4 ,47.8 ,55.6 ,47.6 ,DS,38.7 ,39.0 ,38.8 ,2.48 ,21.3 ,0.52 ,0.51 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.58 ,""
2012/5/8 17:00,DS,-2101 ,0.013 ,49.6 ,,47.5 ,DS,49.2 ,15.49 ,57.5 ,60.6 ,24.9 ,58.3 ,48.1 ,48.7 ,47.8 ,47.1 ,47.4 ,47.9 ,55.7 ,47.6 ,DS,38.8 ,39.0 ,38.9 ,4.10 ,21.6 ,0.51 ,0.50 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.64 ,""
2012/5/8 23:00,DS,-2101 ,0.013 ,49.6 ,,47.6 ,DS,49.2 ,15.31 ,57.1 ,60.7 ,24.9 ,58.1 ,48.1 ,48.8 ,47.8 ,47.3 ,47.4 ,47.9 ,55.8 ,47.7 ,DS,38.8 ,39.0 ,38.9 ,4.11 ,21.9 ,0.50 ,0.50 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.64 ,""
2012/5/9 5:00,DS,-2101 ,0.013 ,49.6 ,,49.9 ,DS,48.8 ,15.28 ,57.9 ,60.7 ,24.9 ,58.0 ,48.1 ,48.7 ,47.9 ,47.3 ,47.4 ,47.9 ,55.9 ,47.7 ,DS,38.8 ,39.0 ,38.9 ,4.10 ,22.0 ,0.50 ,0.49 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.71 ,""
2012/5/9 11:00,DS,-2101 ,0.013 ,49.6 ,,49.9 ,DS,49.1 ,15.22 ,58.1 ,60.6 ,25.0 ,58.1 ,48.1 ,48.8 ,47.9 ,47.3 ,47.3 ,47.9 ,55.9 ,47.6 ,DS,38.8 ,39.0 ,38.9 ,4.09 ,22.0 ,0.49 ,0.49 ,16.0 ,5.0 ,15 ,,5.83 ,2.44 ,0.04 ,7.64 ,""
2012/5/9 17:00,DS,-2101 ,0.013 ,49.6 ,,49.9 ,DS,49.3 ,15.28 ,58.6 ,60.6 ,25.0 ,57.9 ,48.1 ,48.7 ,47.9 ,47.2 ,47.2 ,47.9 ,55.7 ,47.6 ,DS,38.8 ,39.1 ,38.9 ,4.09 ,22.2 ,0.49 ,0.48 ,16.0 ,5.0 ,15 ,,5.83 ,2.44 ,0.04 ,7.77 ,""
2012/5/9 23:00,DS,-2101 ,0.013 ,49.6 ,,49.9 ,DS,49.3 ,15.28 ,58.9 ,60.7 ,25.1 ,58.0 ,48.1 ,48.7 ,48.0 ,47.3 ,47.3 ,47.9 ,56.1 ,47.7 ,DS,38.8 ,39.1 ,38.9 ,4.09 ,22.3 ,0.48 ,0.48 ,16.0 ,5.0 ,15 ,,5.83 ,2.44 ,0.04 ,7.67 ,""
2012/5/10 5:00,DS,-2101 ,0.013 ,49.6 ,,49.8 ,DS,49.1 ,15.31 ,58.9 ,60.7 ,25.0 ,58.1 ,48.1 ,48.7 ,48.0 ,47.3 ,47.3 ,47.9 ,56.1 ,47.6 ,DS,38.8 ,39.1 ,38.9 ,4.07 ,22.3 ,0.48 ,0.47 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.64 ,""
2012/5/10 11:00,DS,-2101 ,0.013 ,49.6 ,,49.9 ,DS,49.0 ,15.40 ,59.2 ,60.6 ,25.1 ,58.1 ,48.2 ,48.8 ,48.0 ,47.3 ,47.3 ,47.9 ,56.1 ,47.7 ,DS,38.9 ,39.1 ,38.9 ,4.05 ,22.2 ,0.48 ,0.47 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.52 ,""
2012/5/10 17:00,DS,-2100 ,0.013 ,49.7 ,,49.9 ,DS,49.2 ,15.60 ,58.6 ,60.7 ,25.2 ,58.1 ,48.2 ,48.8 ,48.0 ,47.2 ,47.3 ,47.9 ,56.1 ,47.7 ,DS,38.8 ,39.1 ,38.9 ,4.03 ,22.0 ,0.47 ,0.47 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.67 ,""
2012/5/10 23:00,DS,-2101 ,0.013 ,49.9 ,,49.9 ,DS,49.5 ,15.61 ,59.1 ,60.7 ,25.1 ,58.2 ,48.2 ,48.8 ,48.0 ,47.3 ,47.3 ,47.9 ,56.1 ,47.7 ,DS,38.8 ,39.1 ,38.9 ,3.99 ,21.9 ,0.47 ,0.47 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.64 ,""
2012/5/11 5:00,DS,-2101 ,0.013 ,49.8 ,,49.9 ,DS,49.4 ,15.56 ,59.4 ,60.8 ,25.1 ,58.3 ,48.3 ,48.9 ,48.1 ,47.3 ,47.4 ,47.9 ,56.2 ,47.7 ,DS,38.8 ,39.1 ,38.9 ,3.96 ,21.7 ,0.47 ,0.46 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.61 ,""
2012/5/11 11:00,DS,-2101 ,0.013 ,49.8 ,,52.3 ,DS,49.3 ,15.51 ,59.0 ,60.9 ,25.1 ,58.0 ,48.3 ,49.0 ,48.2 ,47.4 ,47.4 ,48.0 ,56.3 ,47.8 ,DS,38.8 ,39.1 ,38.9 ,3.93 ,21.4 ,0.46 ,0.46 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.58 ,""
2012/5/11 17:00,DS,-2101 ,0.013 ,49.9 ,,52.4 ,DS,49.5 ,15.39 ,59.5 ,60.8 ,25.1 ,58.1 ,48.3 ,48.9 ,48.2 ,47.4 ,47.5 ,48.0 ,56.4 ,47.8 ,DS,38.8 ,39.1 ,38.9 ,4.13 ,21.1 ,0.46 ,0.45 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.52 ,""
2012/5/11 23:00,DS,-2101 ,0.013 ,49.9 ,,52.4 ,DS,49.4 ,15.20 ,59.0 ,60.9 ,25.2 ,58.1 ,48.3 ,49.0 ,48.2 ,47.4 ,47.5 ,48.0 ,56.4 ,47.8 ,DS,38.8 ,39.1 ,38.9 ,4.12 ,20.8 ,0.46 ,0.45 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.68 ,""
2012/5/12 5:00,DS,-2101 ,0.013 ,49.9 ,,52.7 ,DS,49.5 ,15.14 ,59.2 ,60.9 ,25.1 ,58.1 ,48.3 ,49.0 ,47.9 ,47.4 ,47.6 ,48.0 ,56.4 ,47.8 ,DS,38.7 ,39.1 ,38.9 ,4.09 ,20.8 ,0.45 ,0.45 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.61 ,""
2012/5/12 11:00,DS,-2101,0.013 ,49.9 ,,49.5 ,DS,49.2 ,15.11 ,59.4 ,61.0 ,25.1 ,58.1 ,48.3 ,48.9 ,47.9 ,47.3 ,47.5 ,48.0 ,56.4 ,47.8 ,DS,38.7 ,39.1 ,38.9 ,4.06 ,20.6 ,0.45 ,0.44 ,16.0 ,5.0 ,16,,5.83 ,2.44 ,0.04 ,7.62 ,""
2012/5/12 17:00,DS,-2101 ,0.013 ,49.9 ,,52.9 ,DS,49.4 ,15.07 ,59.8 ,61.0 ,25.2 ,58.2 ,48.4 ,49.1 ,47.9 ,47.4 ,47.7 ,48.1 ,56.4 ,47.8 ,DS,38.7 ,39.1 ,38.9 ,4.04 ,20.1 ,0.44 ,0.44 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.52 ,""
2012/5/12 23:00,DS,-2101 ,0.013 ,49.9 ,,47.7 ,DS,49.5 ,14.76 ,59.9 ,61.0 ,25.1 ,58.1 ,48.4 ,49.1 ,47.9 ,47.5 ,47.6 ,48.1 ,56.5 ,47.8 ,DS,38.7 ,39.1 ,38.9 ,4.02 ,19.9 ,0.44 ,0.43 ,16.0 ,5.0 ,16 ,,5.83 ,2.44 ,0.04 ,7.35 ,""
2012/5/13 5:00,DS,-2101 ,0.013 ,49.9 ,,47.6 ,DS,49.4 ,14.49 ,59.4 ,60.9 ,25.1 ,58.1 ,48.4 ,49.0 ,48.0 ,47.4 ,47.6 ,48.1 ,56.5 ,47.9 ,DS,38.7 ,39.1 ,38.9 ,3.98 ,19.8 ,0.44 ,0.43 ,16.0 ,5.0 ,16 ,,5.80 ,2.44 ,0.04 ,7.52 ,""
2012/5/13 11:00,DS,-2101 ,0.013 ,49.9 ,,49.5 ,DS,49.6 ,14.43 ,60.2 ,60.9 ,25.2 ,58.1 ,48.6 ,49.0 ,48.1 ,47.3 ,47.5 ,48.0 ,56.6 ,47.8 ,DS,38.7 ,39.1 ,38.9 ,3.96 ,19.4 ,0.43 ,0.43 ,16.0 ,5.0 ,15 ,,5.80 ,2.44 ,0.04 ,7.52 ,""
2012/5/13 17:00,DS,-2101 ,0.012 ,49.9 ,,47.6 ,DS,49.0 ,14.32 ,60.0 ,60.9 ,25.3 ,58.1 ,48.8 ,48.9 ,48.0 ,47.4 ,47.7 ,48.1 ,56.6 ,47.9 ,DS,38.7 ,39.1 ,38.9 ,3.97 ,19.1 ,0.43 ,0.42 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,7.57 ,""
2012/5/13 23:00,DS,-2101 ,0.012 ,49.9 ,,50.1 ,DS,49.4 ,14.05 ,60.5 ,61.0 ,25.3 ,58.1 ,48.7 ,48.9 ,47.9 ,47.3 ,47.6 ,48.0 ,56.5 ,47.8 ,DS,38.6 ,39.1 ,38.9 ,3.98 ,19.4 ,0.42 ,0.42 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,7.81 ,""
2012/5/14 5:00,DS,-2101 ,0.012 ,49.9 ,,50.1 ,DS,49.5 ,13.89 ,60.5 ,60.9 ,25.3 ,58.1 ,48.7 ,48.8 ,47.9 ,47.3 ,47.6 ,48.0 ,56.6 ,47.8 ,DS,38.6 ,39.1 ,38.9 ,3.97 ,19.5 ,0.42 ,0.42 ,16.0 ,5.0 ,15 ,,5.81 ,2.43 ,0.04 ,7.58 ,""
2012/5/14 11:00,DS,-2101 ,0.012 ,49.9 ,,50.1 ,DS,49.4 ,13.82 ,60.3 ,61.0 ,25.3 ,58.0 ,48.8 ,48.9 ,48.0 ,47.3 ,47.7 ,48.1 ,56.7 ,47.9 ,DS,38.7 ,39.1 ,38.9 ,3.96 ,19.4 ,0.42 ,0.42 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,7.51 ,""
2012/5/14 17:00,DS,-2099 ,0.012 ,49.9 ,,50.2 ,DS,49.4 ,14.12 ,60.3 ,61.0 ,25.4 ,58.0 ,48.8 ,48.9 ,48.0 ,47.3 ,47.7 ,48.1 ,56.7 ,47.9 ,DS,38.6 ,39.1 ,39.0 ,3.97 ,19.6 ,0.41 ,0.40 ,16.0 ,5.0 ,15 ,,5.81 ,2.43 ,0.04 ,7.64 ,""
2012/5/14 23:00,DS,-2099 ,0.012 ,49.9 ,,50.1 ,DS,49.1 ,14.23 ,60.3 ,61.1 ,25.4 ,58.0 ,48.8 ,49.0 ,48.0 ,47.4 ,47.7 ,48.2 ,56.7 ,47.9 ,DS,38.7 ,39.1 ,39.0 ,4.00 ,19.9 ,0.41 ,0.40 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,7.67 ,""
2012/5/15 5:00,DS,-2099 ,0.012 ,50.0 ,,50.0 ,DS,49.4 ,14.52 ,60.4 ,61.1 ,25.5 ,58.1 ,48.8 ,49.1 ,48.0 ,47.6 ,47.8 ,48.2 ,56.8 ,47.9 ,DS,38.7 ,39.1 ,39.0 ,4.02 ,20.3 ,0.40 ,0.39 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,7.68 ,""
2012/5/15 11:00,DS,-2099 ,0.012 ,50.0 ,,50.0 ,DS,49.5 ,14.77 ,60.7 ,61.1 ,25.5 ,58.0 ,48.8 ,49.1 ,48.0 ,47.6 ,47.7 ,48.2 ,56.8 ,47.9 ,DS,38.7 ,39.1 ,39.0 ,4.01 ,20.6 ,0.39 ,0.39 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,7.64 ,""
2012/5/15 17:00,DS,-2099 ,0.012 ,50.0 ,,50.1 ,DS,49.2 ,15.29 ,60.5 ,61.1 ,25.5 ,58.0 ,48.8 ,49.1 ,48.0 ,47.7 ,47.9 ,48.2 ,56.8 ,48.0 ,DS,38.7 ,39.2 ,39.0 ,4.03 ,21.0 ,0.38 ,0.38 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,7.64 ,""
2012/5/15 23:00,DS,-2099 ,0.012 ,50.0 ,,51.8 ,DS,49.5 ,15.51 ,60.7 ,61.1 ,25.6 ,58.0 ,48.9 ,49.2 ,48.1 ,47.7 ,47.8 ,48.3 ,56.9 ,48.0 ,DS,38.7 ,39.2 ,39.0 ,4.05 ,21.3 ,0.38 ,0.37 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,7.64 ,""
2012/5/16 5:00,DS,-2099 ,0.013 ,50.0 ,,52.6 ,DS,49.2 ,15.51 ,60.9 ,61.2 ,25.6 ,58.0 ,48.9 ,49.1 ,48.4 ,47.7 ,47.6 ,48.2 ,56.9 ,48.0 ,DS,38.7 ,39.2 ,39.0 ,4.07 ,21.7 ,0.38 ,0.37 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,8.00 ,""
2012/5/16 11:00,DS,-2099 ,0.013 ,50.0 ,,52.8 ,DS,49.8 ,15.18 ,60.8 ,61.2 ,25.6 ,58.1 ,48.8 ,49.1 ,48.4 ,47.7 ,47.6 ,48.2 ,56.8 ,48.0 ,DS,38.7 ,39.2 ,39.0 ,4.07 ,22.0 ,0.37 ,0.36 ,16.0 ,5.0 ,15 ,,5.81 ,2.43 ,0.04 ,20.97 ,""
2012/5/16 17:00,DS,-2099 ,0.013 ,50.1 ,,53.0 ,DS,49.5 ,15.06 ,61.3 ,61.2 ,25.7 ,58.1 ,48.9 ,49.1 ,48.5 ,47.7 ,47.7 ,48.3 ,56.9 ,48.1 ,DS,38.7 ,39.2 ,39.0 ,4.06 ,22.1 ,0.37 ,0.36 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,19.94 ,""
2012/5/16 23:00,DS,-2099 ,0.013 ,50.3 ,,47.8 ,DS,49.4 ,14.75 ,61.1 ,61.2 ,25.8 ,58.1 ,49.0 ,49.2 ,48.6 ,47.7 ,47.8 ,48.4 ,57.1 ,48.1 ,DS,38.8 ,39.2 ,39.1 ,4.05 ,22.1 ,0.36 ,0.35 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,35.29 ,""
2012/5/17 5:00,DS,-2099 ,0.013 ,50.2 ,,47.9 ,DS,49.7 ,14.69 ,61.3 ,61.3 ,25.7 ,58.1 ,49.0 ,49.3 ,48.6 ,47.7 ,47.8 ,48.4 ,57.0 ,48.2 ,DS,38.8 ,39.2 ,39.1 ,4.03 ,22.1 ,0.35 ,0.35 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,15.14 ,""
2012/5/17 11:00,DS,-2099 ,0.013 ,50.2 ,,49.3 ,DS,49.8 ,14.73 ,61.2 ,61.3 ,25.8 ,58.1 ,49.0 ,49.2 ,48.6 ,47.8 ,47.8 ,48.4 ,57.1 ,48.2 ,DS,38.8 ,39.3 ,39.1 ,4.02 ,21.9 ,0.34 ,0.34 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,14.26 ,""
2012/5/17 17:00,DS,-2099 ,0.013 ,50.2 ,,47.8 ,DS,49.5 ,14.92 ,61.4 ,61.4 ,25.8 ,58.3 ,49.1 ,49.5 ,48.7 ,47.8 ,47.9 ,48.4 ,57.2 ,48.2 ,DS,38.9 ,39.3 ,39.1 ,4.03 ,22.0 ,0.34 ,0.33 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,14.22 ,""
2012/5/17 23:00,DS,-2099 ,0.013 ,50.2 ,,50.4 ,DS,49.7 ,14.78 ,60.9 ,61.4 ,25.9 ,58.3 ,49.1 ,49.5 ,48.8 ,47.9 ,47.9 ,48.5 ,57.3 ,48.3 ,DS,38.9 ,39.3 ,39.1 ,4.04 ,22.1 ,0.33 ,0.33 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,14.03 ,""
2012/5/18 5:00,DS,-2098 ,0.013 ,50.3 ,,50.5 ,DS,50.0 ,14.80 ,60.7 ,61.5 ,25.9 ,58.3 ,49.2 ,49.6 ,48.8 ,47.8 ,48.0 ,48.6 ,57.4 ,48.4 ,DS,38.9 ,39.3 ,39.1 ,4.03 ,22.3 ,0.33 ,0.33 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,14.15 ,""
2012/5/18 11:00,DS,-2100 ,0.013 ,50.2 ,,50.5 ,DS,49.9 ,14.57 ,60.4 ,61.4 ,25.9 ,58.2 ,49.1 ,49.5 ,48.7 ,47.9 ,48.0 ,48.6 ,57.3 ,48.3 ,DS,38.9 ,39.3 ,39.1 ,4.02 ,22.4 ,0.33 ,0.32 ,16.0 ,5.0 ,15 ,,5.80 ,2.43 ,0.04 ,14.52 ,""
2012/5/18 17:00,DS,-2098 ,0.013 ,50.3 ,,50.4 ,DS,49.9 ,14.10 ,61.1 ,61.5 ,25.9 ,58.2 ,49.1 ,49.5 ,48.6 ,47.9 ,48.0 ,48.5 ,57.3 ,48.3 ,DS,38.9 ,39.3 ,39.1 ,4.01 ,22.3 ,0.32 ,0.32 ,16.0 ,5.0 ,15 ,,5.78 ,2.41 ,0.04 ,14.56 ,""
2012/5/18 23:00,DS,-2099 ,0.013 ,50.1 ,,50.2 ,DS,49.5 ,13.56 ,60.9 ,61.3 ,25.9 ,58.0 ,49.0 ,49.3 ,48.5 ,47.7 ,47.8 ,48.3 ,57.0 ,48.1 ,DS,38.8 ,39.3 ,39.1 ,3.99 ,22.3 ,0.33 ,0.32 ,16.0 ,5.0 ,15 ,,5.78 ,2.41 ,0.04 ,16.41 ,""
2012/5/19 5:00,DS,-2099 ,0.012 ,49.9 ,,50.1 ,DS,49.5 ,13.31 ,60.8 ,61.2 ,25.8 ,57.8 ,48.8 ,49.1 ,48.4 ,47.6 ,47.6 ,48.2 ,56.8 ,48.0 ,DS,38.9 ,39.4 ,39.2 ,3.95 ,22.1 ,0.33 ,0.32 ,16.0 ,5.0 ,15 ,,5.78 ,2.41 ,0.04 ,18.19 ,""
2012/5/19 11:00,DS,-2099 ,0.012 ,49.8 ,,50.0 ,DS,49.0 ,13.11 ,61.7 ,61.1 ,25.9 ,57.7 ,48.6 ,49.0 ,48.2 ,47.4 ,47.4 ,48.0 ,56.6 ,47.9 ,DS,38.9 ,39.4 ,39.2 ,3.93 ,21.9 ,0.33 ,0.33 ,16.0 ,5.0 ,15 ,,5.78 ,2.41 ,0.04 ,18.82 ,""
2012/5/19 17:00,DS,-2099 ,0.011 ,49.7 ,,49.7 ,DS,49.3 ,13.25 ,61.9 ,61.1 ,26.0 ,57.5 ,48.5 ,48.9 ,48.1 ,47.2 ,47.3 ,47.9 ,56.4 ,47.7 ,DS,38.9 ,39.4 ,39.2 ,3.93 ,21.6 ,0.33 ,0.32 ,16.0 ,5.0 ,14 ,,5.78 ,2.41 ,0.04 ,19.47 ,""
2012/5/19 23:00,DS,-2099 ,0.011 ,49.6 ,,49.6 ,DS,49.3 ,13.10 ,61.3 ,61.0 ,26.1 ,57.4 ,48.4 ,48.8 ,48.1 ,47.1 ,47.2 ,47.9 ,56.4 ,47.7 ,DS,38.9 ,39.4 ,39.2 ,3.93 ,21.7 ,0.33 ,0.32 ,16.0 ,5.0 ,14 ,,5.78 ,2.41 ,0.04 ,19.06 ,""
2012/5/20 5:00,DS,-2099 ,0.010 ,49.5 ,,52.2 ,DS,48.9 ,13.05 ,61.7 ,60.9 ,25.9 ,57.4 ,48.4 ,48.7 ,48.1 ,47.0 ,47.1 ,47.7 ,56.2 ,47.5 ,DS,38.8 ,39.4 ,39.2 ,3.91 ,21.7 ,0.32 ,0.32 ,16.0 ,5.0 ,14 ,,5.78 ,2.41 ,0.04 ,19.00 ,""
2012/5/20 11:00,DS,-2099 ,0.010 ,49.4 ,,52.4 ,DS,49.0 ,13.13 ,61.8 ,60.8 ,26.0 ,57.3 ,48.7 ,48.7 ,48.0 ,47.0 ,47.1 ,47.7 ,56.1 ,47.5 ,DS,38.8 ,39.5 ,39.3 ,3.90 ,21.7 ,0.32 ,0.32 ,16.0 ,5.0 ,14 ,,5.77 ,2.41 ,0.04 ,19.06 ,""
2012/5/20 17:00,DS,-2098 ,0.010 ,49.4 ,,52.3 ,DS,49.1 ,13.51 ,62.0 ,60.8 ,26.1 ,57.3 ,48.2 ,48.6 ,48.0 ,47.0 ,47.1 ,47.7 ,56.1 ,47.5 ,DS,38.8 ,39.5 ,39.3 ,3.90 ,21.7 ,0.32 ,0.32 ,16.0 ,5.0 ,14 ,,5.78 ,2.41 ,0.04 ,19.56 ,""
2012/5/20 23:00,DS,-2099 ,0.011 ,49.5 ,,50.7 ,DS,49.0 ,13.48 ,62.1 ,60.9 ,26.1 ,57.3 ,48.3 ,48.6 ,48.1 ,47.1 ,47.1 ,47.7 ,56.2 ,47.5 ,DS,38.9 ,39.5 ,39.3 ,3.91 ,22.0 ,0.31 ,0.31 ,16.0 ,5.0 ,14 ,,5.77 ,2.41 ,0.04 ,19.28 ,""
2012/5/21 5:00,DS,-2099 ,0.011 ,49.4 ,,47.3 ,DS,49.0 ,13.37 ,62.1 ,60.7 ,26.1 ,57.2 ,48.2 ,48.5 ,48.0 ,47.1 ,47.0 ,47.7 ,56.0 ,47.4 ,DS,38.8 ,39.5 ,39.3 ,3.91 ,22.2 ,0.31 ,0.31 ,16.0 ,5.0 ,14 ,,5.78 ,2.41 ,0.04 ,19.72 ,""
2012/5/21 11:00,DS,-2100 ,0.011 ,49.4 ,,47.0 ,DS,48.8 ,13.41 ,62.2 ,60.7 ,26.1 ,57.2 ,47.5 ,48.5 ,48.0 ,47.0 ,46.9 ,47.7 ,56.0 ,47.4 ,DS,38.9 ,39.5 ,39.3 ,3.91 ,22.2 ,0.31 ,0.31 ,16.0 ,5.0 ,14 ,,5.78 ,2.41 ,0.04 ,19.72 ,""
2012/5/21 17:00,DS,-2098 ,0.011 ,49.3 ,,49.5 ,DS,49.0 ,13.54 ,61.8 ,60.5 ,26.1 ,57.1 ,48.1 ,48.4 ,48.0 ,46.9 ,46.8 ,47.5 ,55.9 ,47.3 ,DS,38.9 ,39.5 ,39.3 ,3.88 ,22.4 ,0.31 ,0.30 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,19.22 ,""
2012/5/21 23:00,DS,-2099 ,0.011 ,49.3 ,,49.5 ,DS,48.9 ,13.44 ,61.4 ,60.8 ,26.1 ,57.2 ,48.1 ,48.4 ,47.9 ,46.9 ,46.8 ,47.5 ,55.9 ,47.3 ,DS,38.8 ,39.5 ,39.3 ,3.88 ,22.4 ,0.30 ,0.29 ,16.0 ,5.0 ,14 ,,5.77 ,2.40 ,0.04 ,19.22 ,""
2012/5/22 5:00,DS,-2098 ,0.011 ,49.2 ,,49.5 ,DS,48.6 ,13.55 ,61.8 ,60.5 ,26.1 ,57.0 ,48.0 ,48.4 ,47.9 ,46.9 ,46.8 ,47.4 ,55.8 ,47.3 ,DS,38.9 ,39.5 ,39.3 ,3.86 ,22.4 ,0.30 ,0.29 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,20.46 ,""
2012/5/22 11:00,DS,-2098 ,0.011 ,49.2 ,,49.3 ,DS,48.8 ,13.64 ,62.1 ,60.5 ,26.1 ,57.1 ,48.0 ,48.3 ,47.9 ,46.8 ,46.7 ,47.4 ,55.7 ,47.3 ,DS,38.8 ,39.5 ,39.3 ,3.84 ,22.3 ,0.30 ,0.29 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,20.30 ,""
2012/5/22 17:00,DS,-2098 ,0.011 ,49.1 ,,49.1 ,DS,49.0 ,13.88 ,62.1 ,60.5 ,26.2 ,56.9 ,47.9 ,48.3 ,48.0 ,46.8 ,46.6 ,47.4 ,55.6 ,47.2 ,DS,38.9 ,39.5 ,39.4 ,3.83 ,22.2 ,0.29 ,0.29 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,20.30 ,""
2012/5/22 23:00,DS,-2098 ,0.011 ,49.1 ,,50.5 ,DS,48.7 ,14.05 ,62.3 ,60.4 ,26.1 ,57.0 ,47.8 ,48.3 ,48.0 ,46.7 ,46.5 ,47.3 ,55.5 ,47.1 ,DS,38.8 ,39.5 ,39.4 ,3.82 ,22.1 ,0.29 ,0.28 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,19.47 ,""
2012/5/23 5:00,DS,-2098 ,0.012 ,49.0 ,,51.6 ,DS,48.7 ,14.39 ,62.1 ,60.4 ,26.1 ,56.9 ,47.8 ,48.2 ,47.9 ,46.7 ,46.5 ,47.3 ,55.5 ,47.1 ,DS,38.8 ,39.5 ,39.3 ,3.80 ,22.1 ,0.29 ,0.28 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,19.72 ,""
2012/5/23 11:00,DS,-2098 ,0.012 ,49.2 ,,51.8 ,DS,48.2 ,14.36 ,61.4 ,60.0 ,26.1 ,56.9 ,47.8 ,48.2 ,48.0 ,46.7 ,46.4 ,47.2 ,55.4 ,47.1 ,DS,38.8 ,39.5 ,39.3 ,3.80 ,22.1 ,0.28 ,0.28 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,19.56 ,""
2012/5/23 17:00,DS,-2098 ,0.012 ,49.2 ,,51.9 ,DS,48.5 ,14.36 ,61.3 ,60.3 ,26.2 ,57.3 ,47.7 ,48.1 ,48.4 ,46.6 ,46.2 ,47.2 ,55.2 ,47.0 ,DS,38.8 ,39.5 ,39.3 ,3.79 ,22.0 ,0.28 ,0.28 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,19.06 ,""
2012/5/23 23:00,DS,-2098 ,0.012 ,49.1 ,,46.7 ,DS,48.8 ,14.16 ,60.6 ,60.3 ,26.2 ,57.3 ,47.7 ,48.0 ,48.3 ,46.5 ,46.1 ,47.1 ,55.1 ,47.0 ,DS,38.8 ,39.5 ,39.3 ,3.77 ,22.0 ,0.28 ,0.28 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,18.43 ,""
2012/5/24 5:00,DS,-2098 ,0.012 ,49.2 ,,46.6 ,DS,48.3 ,13.98 ,60.7 ,60.3 ,26.2 ,56.9 ,47.6 ,48.0 ,44.5 ,46.4 ,44.6 ,47.1 ,54.7 ,46.9 ,DS,38.8 ,39.5 ,39.3 ,3.75 ,21.9 ,0.28 ,0.27 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,19.06 ,""
2012/5/24 11:00,DS,-2098 ,0.012 ,48.9 ,,48.0 ,DS,48.3 ,13.91 ,61.4 ,60.1 ,26.2 ,56.8 ,47.6 ,48.0 ,43.9 ,46.4 ,44.3 ,47.1 ,54.6 ,46.8 ,DS,38.8 ,39.5 ,39.3 ,3.74 ,21.7 ,0.28 ,0.27 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,18.34 ,""
2012/5/24 17:00,DS,-2098 ,0.012 ,49.1 ,,46.5 ,DS,48.5 ,14.05 ,61.4 ,60.3 ,26.4 ,56.7 ,47.6 ,48.0 ,43.6 ,46.4 ,44.2 ,47.1 ,54.6 ,46.9 ,DS,38.8 ,39.5 ,39.3 ,3.75 ,21.9 ,0.27 ,0.27 ,16.0 ,5.0 ,14 ,,5.78 ,2.40 ,0.04 ,18.19 ,""
2012/5/24 23:00,DS,-2098 ,0.012 ,49.2 ,,49.0 ,DS,48.5 ,14.00 ,60.7 ,60.4 ,26.5 ,56.8 ,47.6 ,48.0 ,43.5 ,46.3 ,44.1 ,47.1 ,54.5 ,46.8 ,DS,38.8 ,39.5 ,39.3 ,3.76 ,22.1 ,0.27 ,0.26 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,19.47 ,""
2012/5/25 5:00,DS,-2097 ,0.012 ,49.1 ,,49.0 ,DS,48.6 ,14.05 ,60.9 ,60.3 ,26.4 ,56.9 ,47.6 ,48.0 ,43.6 ,46.3 ,44.1 ,47.1 ,54.4 ,46.9 ,DS,38.8 ,39.5 ,39.3 ,3.76 ,22.3 ,0.26 ,0.26 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,18.11 ,""
2012/5/25 11:00,DS,-2097 ,0.012 ,49.1 ,,49.1 ,DS,48.3 ,14.09 ,60.2 ,60.2 ,26.4 ,56.8 ,47.6 ,48.0 ,43.5 ,46.5 ,44.1 ,47.1 ,54.5 ,46.9 ,DS,38.8 ,39.5 ,39.3 ,3.77 ,22.4 ,0.26 ,0.25 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,16.46 ,""
