,reactor water level�ifuel range)(A�j,reactor water level�ifuel range)(B�j,reactor pressure,feedwater nozzle N4B INBOARD(TE-2-3-69D2),vessel wall above bottom head(TE-2-3-69H1),support skirt top (TE-2-3-69K1),top contorol rod drive housing(TE-2-3-69N1),vessel bottom drain(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector�i2-86A�j(TE-27-161),return air drywell cooler(TE-16-114A),return air drywell cooler(TE-16-114B),return air drywell cooler(TE-16-114C),return air drywell cooler(TE-16-114D),return air drywell cooler(TE-16-114E),supply air D/W cooler(TE-16-114F#1),supply air D/W cooler(TE-16-114G#1),supply air D/W cooler(TE-16-114H#1),supply air D/W cooler(TE-16-114J#1),S/C pressure,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C (A)(TE-16-700A),Temperature in S/C (B)(TE-16-700B),FPC skimmer surge tank level,Temperature in the spent fuel pool,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,CAMS radiation monitor D/W(A) �iSv/h�j,CAMS radiation monitor D/W(B) �iSv/h�j,CAMS radiation monitor S/C(A) �iSv/h�j,CAMS radiation monitor S/C(B) �iSv/h�j,"note"
2012/5/25 17:00,DS,-2097 ,0.012 ,48.9 ,,48.9 ,DS,48.5 ,14.16 ,60.7 ,60.2 ,26.6 ,56.7 ,47.5 ,47.8 ,43.3 ,46.4 ,43.7 ,47.0 ,54.3 ,46.8 ,DS,38.8 ,39.5 ,39.3 ,4.00 ,22.5 ,0.25 ,0.25 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,16.25 ,""
2012/5/25 23:00,DS,-2096 ,0.012 ,48.7 ,,48.8 ,DS,48.3 ,14.03 ,59.7 ,60.0 ,26.6 ,56.5 ,47.3 ,47.7 ,43.2 ,46.4 ,43.5 ,47.0 ,54.2 ,46.7 ,DS,38.9 ,39.5 ,39.3 ,4.01 ,22.7 ,0.25 ,0.25 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,16.87 ,""
2012/5/26 5:00,DS,-2096 ,0.012 ,48.6 ,,48.6 ,DS,48.0 ,13.98 ,59.4 ,59.9 ,26.5 ,56.0 ,47.3 ,47.6 ,42.9 ,46.2 ,43.4 ,46.8 ,54.1 ,46.6 ,DS,38.9 ,39.5 ,39.4 ,4.00 ,22.8 ,0.25 ,0.25 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,16.38 ,""
2012/5/26 11:00,DS,-2096 ,0.012 ,48.4 ,,50.8 ,DS,48.0 ,13.92 ,59.5 ,59.7 ,26.6 ,55.8 ,47.2 ,47.5 ,42.6 ,46.1 ,43.3 ,46.6 ,54.0 ,46.4 ,DS,38.8 ,39.5 ,39.4 ,3.99 ,22.9 ,0.25 ,0.25 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,16.73 ,""
2012/5/26 17:00,DS,-2096 ,0.012 ,48.4 ,,50.8 ,DS,48.0 ,13.95 ,59.4 ,59.6 ,26.6 ,55.7 ,47.0 ,47.4 ,42.6 ,46.0 ,43.2 ,46.5 ,53.8 ,46.3 ,DS,38.9 ,39.5 ,39.4 ,3.99 ,22.9 ,0.25 ,0.24 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,16.95 ,""
2012/5/26 23:00,DS,-2096 ,0.012 ,48.3 ,,50.7 ,DS,47.8 ,13.79 ,59.8 ,59.3 ,26.6 ,55.7 ,47.0 ,47.3 ,42.6 ,45.9 ,43.0 ,46.4 ,53.7 ,46.3 ,DS,38.9 ,39.5 ,39.4 ,3.97 ,22.9 ,0.25 ,0.24 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,16.87 ,""
2012/5/27 5:00,DS,-2098 ,0.012 ,48.2 ,,50.9 ,DS,47.9 ,13.68 ,59.7 ,59.3 ,26.6 ,55.7 ,46.9 ,47.3 ,42.5 ,45.8 ,43.1 ,46.4 ,53.7 ,46.2 ,DS,38.9 ,39.5 ,39.4 ,3.93 ,22.8 ,0.25 ,0.24 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,16.25 ,""
2012/5/27 11:00,DS,-2097 ,0.012 ,48.2 ,,45.9 ,DS,47.3 ,13.71 ,59.8 ,59.2 ,26.6 ,55.7 ,46.8 ,47.3 ,42.4 ,45.7 ,42.9 ,46.3 ,53.6 ,46.2 ,DS,38.9 ,39.5 ,39.4 ,3.90 ,22.6 ,0.25 ,0.24 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,15.51 ,""
2012/5/27 17:00,DS,-2098 ,0.012 ,48.2 ,,45.8 ,DS,47.5 ,13.87 ,59.4 ,59.2 ,26.7 ,55.8 ,46.8 ,47.2 ,42.4 ,45.7 ,42.8 ,46.4 ,53.6 ,46.2 ,DS,38.9 ,39.5 ,39.4 ,3.91 ,22.4 ,0.24 ,0.24 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,15.79 ,""
2012/5/27 23:00,DS,-2096 ,0.012 ,48.2 ,,45.8 ,DS,47.7 ,13.83 ,59.3 ,59.1 ,26.7 ,55.7 ,46.8 ,47.1 ,42.5 ,45.7 ,42.7 ,46.4 ,53.5 ,46.1 ,DS,38.9 ,39.5 ,39.4 ,3.92 ,22.6 ,0.24 ,0.24 ,16.0 ,5.0 ,14 ,,5.76 ,2.38 ,0.04 ,17.08 ,""
2012/5/28 5:00,DS,-2097 ,0.012 ,48.1 ,,45.7 ,DS,47.6 ,13.72 ,59.1 ,59.1 ,26.6 ,55.9 ,46.8 ,47.2 ,42.6 ,45.7 ,42.5 ,46.4 ,53.3 ,46.1 ,DS,38.9 ,39.5 ,39.4 ,3.91 ,22.8 ,0.24 ,0.24 ,16.0 ,5.0 ,14 ,,5.76 ,2.37 ,0.04 ,17.08 ,""
2012/5/28 11:00,DS,-2097 ,0.012 ,48.1 ,,48.2 ,DS,47.6 ,13.78 ,58.5 ,59.0 ,26.6 ,56.3 ,46.8 ,47.2 ,42.8 ,45.7 ,42.6 ,46.4 ,53.2 ,46.2 ,DS,39.0 ,39.5 ,39.4 ,3.91 ,22.8 ,0.24 ,0.24 ,16.0 ,5.0 ,14 ,,5.76 ,2.37 ,0.04 ,18.43 ,""
2012/5/28 17:00,DS,-2098 ,0.012 ,48.1 ,,48.3 ,DS,47.3 ,13.65 ,58.0 ,59.0 ,26.7 ,58.0 ,46.8 ,47.1 ,43.7 ,45.7 ,41.0 ,46.4 ,52.1 ,46.1 ,DS,38.9 ,39.5 ,39.4 ,3.91 ,23.0 ,0.24 ,0.23 ,16.0 ,5.0 ,14 ,,5.76 ,2.37 ,0.04 ,17.08 ,""
2012/5/28 23:00,DS,-2097 ,0.012 ,48.0 ,,48.1 ,DS,47.5 ,13.80 ,57.7 ,59.0 ,26.7 ,64.7 ,46.7 ,47.1 ,47.6 ,45.6 ,35.0 ,46.3 ,48.2 ,46.0 ,DS,38.9 ,39.5 ,39.4 ,3.90 ,23.0 ,0.24 ,0.23 ,16.0 ,5.0 ,14 ,,5.76 ,2.37 ,0.04 ,16.38 ,""
2012/5/29 5:00,DS,-2097 ,0.012 ,48.0 ,,48.1 ,DS,47.5 ,13.82 ,57.8 ,59.0 ,26.6 ,65.1 ,46.7 ,47.1 ,47.3 ,45.5 ,35.0 ,46.3 ,48.1 ,46.0 ,DS,38.8 ,39.5 ,39.4 ,3.88 ,22.9 ,0.24 ,0.23 ,16.0 ,5.0 ,14 ,,5.76 ,2.37 ,0.04 ,16.73 ,""
2012/5/29 11:00,DS,-2097 ,0.012 ,48.0 ,,48.2 ,DS,47.3 ,13.80 ,57.3 ,58.7 ,26.5 ,59.1 ,46.1 ,47.1 ,43.9 ,45.5 ,39.9 ,46.2 ,51.5 ,45.9 ,DS,38.9 ,39.5 ,39.4 ,3.87 ,22.9 ,0.24 ,0.23 ,16.0 ,5.0 ,14 ,,5.76 ,2.37 ,0.04 ,17.08 ,""
2012/5/29 17:00,DS,-2098 ,0.012 ,47.9 ,,48.0 ,DS,47.5 ,13.96 ,57.7 ,58.9 ,26.7 ,57.6 ,46.5 ,47.0 ,43.2 ,45.5 ,41.1 ,46.2 ,52.3 ,46.0 ,DS,38.9 ,39.4 ,39.4 ,3.88 ,23.0 ,0.23 ,0.23 ,16.0 ,5.0 ,14 ,,5.76 ,2.37 ,0.04 ,17.39 ,""
2012/5/29 23:00,DS,-2097 ,0.012 ,47.9 ,,47.8 ,DS,47.5 ,13.91 ,57.7 ,58.8 ,26.7 ,57.1 ,46.6 ,47.1 ,43.0 ,45.5 ,41.3 ,46.3 ,52.6 ,46.0 ,DS,38.9 ,39.4 ,39.4 ,3.89 ,23.2 ,0.23 ,0.23 ,16.0 ,5.0 ,14 ,,5.76 ,2.37 ,0.04 ,16.95 ,""
2012/5/30 5:00,DS,-2098 ,0.012 ,47.9 ,,50.4 ,DS,47.3 ,13.93 ,57.6 ,58.8 ,26.7 ,56.4 ,46.5 ,46.8 ,42.6 ,45.3 ,41.8 ,46.1 ,52.8 ,45.9 ,DS,38.9 ,39.4 ,39.3 ,3.88 ,23.3 ,0.23 ,0.23 ,16.0 ,5.0 ,14 ,,5.76 ,2.37 ,0.04 ,16.25 ,""
2012/5/30 11:00,DS,-2098 ,0.012 ,47.8 ,,50.4 ,DS,46.9 ,13.75 ,57.2 ,58.4 ,26.4 ,56.2 ,46.5 ,46.8 ,42.6 ,45.3 ,42.0 ,46.1 ,52.8 ,45.9 ,DS,39.0 ,39.4 ,39.3 ,3.87 ,23.3 ,0.23 ,0.23 ,16.0 ,5.0 ,14 ,,5.77 ,2.37 ,0.04 ,16.46 ,""
2012/5/30 17:00,DS,-2097 ,0.012 ,47.7 ,,50.5 ,DS,46.7 ,13.93 ,56.9 ,58.8 ,26.8 ,55.8 ,46.4 ,46.8 ,42.5 ,45.3 ,42.2 ,46.1 ,52.8 ,45.8 ,DS,39.1 ,39.4 ,39.3 ,3.86 ,23.4 ,0.23 ,0.23 ,16.0 ,5.0 ,14 ,,5.77 ,2.37 ,0.04 ,16.12 ,""
2012/5/30 23:00,DS,-2097 ,0.012 ,47.7 ,,45.4 ,DS,47.1 ,13.73 ,56.5 ,58.8 ,26.8 ,55.6 ,46.4 ,46.8 ,42.4 ,45.3 ,42.2 ,46.1 ,52.8 ,45.8 ,DS,39.2 ,39.4 ,39.3 ,3.84 ,23.4 ,0.23 ,0.23 ,16.0 ,5.0 ,14 ,,5.74 ,2.37 ,0.04 ,17.22 ,""
2012/5/31 5:00,DS,-2098 ,0.012 ,47.7 ,,45.3 ,DS,47.2 ,13.82 ,56.7 ,58.7 ,26.7 ,55.6 ,46.4 ,46.8 ,42.2 ,45.4 ,42.6 ,46.1 ,52.7 ,45.8 ,DS,39.3 ,39.4 ,39.3 ,3.82 ,23.3 ,0.23 ,0.23 ,15.5 ,5.0 ,14 ,,5.74 ,2.37 ,0.04 ,16.46 ,""
2012/5/31 11:00,DS,-2098 ,0.012 ,47.6 ,,47.7 ,DS,46.8 ,13.77 ,56.5 ,58.7 ,26.7 ,55.4 ,46.3 ,46.7 ,42.1 ,45.3 ,42.5 ,46.0 ,52.6 ,45.7 ,DS,39.4 ,39.4 ,39.3 ,3.80 ,23.2 ,0.23 ,0.23 ,14.0 ,5.0 ,14 ,,5.73 ,2.37 ,0.04 ,16.38 ,""
2012/5/31 17:00,DS,-2098 ,0.012 ,47.6 ,,47.6 ,DS,47.1 ,14.10 ,55.8 ,58.7 ,26.7 ,55.4 ,46.3 ,46.6 ,42.0 ,45.2 ,42.2 ,45.9 ,52.7 ,45.7 ,DS,39.4 ,39.4 ,39.3 ,3.79 ,22.9 ,0.23 ,0.22 ,16.0 ,5.0 ,14 ,,5.74 ,2.37 ,0.04 ,15.79 ,""
2012/5/31 23:00,DS,-2098 ,0.012 ,47.6 ,,47.8 ,DS,47.0 ,14.17 ,55.5 ,59.0 ,26.7 ,55.4 ,46.5 ,46.7 ,42.0 ,45.3 ,42.4 ,46.0 ,52.7 ,45.7 ,DS,39.6 ,39.4 ,39.3 ,3.79 ,23.0 ,0.23 ,0.22 ,16.0 ,5.0 ,14 ,,5.74 ,2.37 ,0.04 ,17.82 ,""
2012/6/1 5:00,DS,-2097 ,0.012 ,47.6 ,,47.7 ,DS,46.8 ,14.16 ,55.8 ,58.9 ,26.7 ,55.2 ,46.3 ,46.7 ,42.0 ,45.3 ,42.4 ,46.0 ,52.8 ,45.7 ,DS,39.6 ,39.4 ,39.3 ,3.77 ,22.9 ,0.22 ,0.22 ,16.0 ,5.0 ,14 ,,5.74 ,2.37 ,0.04 ,18.82 ,""
2012/6/1 11:00,DS,-2097 ,0.012 ,47.6 ,,49.7 ,DS,47.0 ,14.27 ,55.7 ,58.8 ,26.7 ,55.3 ,46.3 ,46.6 ,42.0 ,45.2 ,42.2 ,45.9 ,52.6 ,45.6 ,DS,39.6 ,39.4 ,39.3 ,3.77 ,23.0 ,0.22 ,0.22 ,16.0 ,5.0 ,14 ,,5.74 ,2.37 ,0.04 ,17.39 ,""
2012/6/1 17:00,DS,-2096 ,0.012 ,47.6 ,,50.1 ,DS,47.2 ,14.50 ,55.6 ,58.7 ,26.8 ,55.2 ,46.3 ,46.7 ,41.9 ,45.2 ,42.6 ,45.9 ,52.7 ,45.6 ,DS,39.6 ,39.4 ,39.3 ,3.76 ,23.1 ,0.22 ,0.21 ,16.0 ,5.0 ,14 ,,5.74 ,2.37 ,0.04 ,14.03 ,""
2012/6/1 23:00,DS,-2097 ,0.012 ,47.7 ,,50.2 ,DS,47.0 ,14.40 ,55.4 ,58.7 ,26.8 ,55.3 ,46.3 ,46.7 ,42.0 ,45.3 ,42.4 ,45.9 ,52.8 ,45.6 ,DS,39.6 ,39.4 ,39.3 ,3.77 ,23.3 ,0.22 ,0.21 ,16.0 ,5.0 ,14 ,,5.74 ,2.35 ,0.04 ,19.94 ,""
2012/6/2 5:00,DS,-2096 ,0.012 ,47.7 ,,46.1 ,DS,47.2 ,14.27 ,55.6 ,58.7 ,26.8 ,55.4 ,46.4 ,46.7 ,42.1 ,45.2 ,42.2 ,45.9 ,52.7 ,45.7 ,DS,39.7 ,39.4 ,39.3 ,3.77 ,23.4 ,0.21 ,0.21 ,16.0 ,5.0 ,14 ,,5.74 ,2.35 ,0.04 ,17.45 ,""
2012/6/2 11:00,DS,-2097 ,0.012 ,47.7 ,,45.2 ,DS,47.0 ,14.19 ,55.7 ,58.8 ,26.8 ,55.5 ,46.3 ,46.7 ,42.2 ,45.2 ,42.3 ,45.9 ,52.7 ,45.6 ,DS,39.7 ,39.4 ,39.3 ,3.76 ,23.5 ,0.21 ,0.21 ,16.0 ,5.0 ,14 ,,5.73 ,2.35 ,0.04 ,18.43 ,""
2012/6/2 17:00,DS,-2098 ,0.012 ,47.7 ,,45.4 ,DS,47.3 ,14.27 ,55.9 ,58.8 ,26.8 ,55.7 ,46.4 ,46.7 ,42.3 ,45.3 ,42.1 ,45.9 ,52.6 ,45.6 ,DS,39.7 ,39.4 ,39.3 ,3.75 ,23.5 ,0.21 ,0.20 ,16.0 ,5.0 ,14 ,,5.74 ,2.35 ,0.04 ,21.97 ,""
2012/6/2 23:00,DS,-2097 ,0.012 ,47.7 ,,47.8 ,DS,47.3 ,14.17 ,55.9 ,58.9 ,26.8 ,55.8 ,46.4 ,46.8 ,42.5 ,45.3 ,42.0 ,46.0 ,52.6 ,45.7 ,DS,39.8 ,39.4 ,39.3 ,3.73 ,23.4 ,0.20 ,0.20 ,16.0 ,5.0 ,14 ,,5.74 ,2.35 ,0.04 ,20.30 ,""
2012/6/3 5:00,DS,-2097 ,0.012 ,47.8 ,,48.0 ,DS,47.1 ,14.25 ,56.0 ,58.9 ,26.8 ,56.7 ,46.0 ,46.8 ,43.2 ,45.9 ,41.2 ,46.1 ,52.2 ,45.8 ,DS,39.8 ,39.4 ,39.3 ,3.72 ,23.3 ,0.20 ,0.20 ,16.0 ,5.0 ,14 ,,5.73 ,2.35 ,0.04 ,14.71 ,""
2012/6/3 11:00,DS,-2098 ,0.012 ,47.7 ,,47.8 ,DS,47.2 ,14.31 ,56.0 ,58.9 ,26.8 ,57.9 ,46.4 ,46.7 ,44.2 ,46.0 ,39.7 ,46.0 ,51.4 ,45.7 ,DS,39.8 ,39.4 ,39.3 ,3.71 ,23.3 ,0.20 ,0.20 ,16.0 ,5.0 ,14 ,,5.74 ,2.35 ,0.04 ,14.45 ,""
2012/6/3 17:00,DS,-2097 ,0.012 ,47.8 ,,47.9 ,DS,47.4 ,14.57 ,56.3 ,58.9 ,26.9 ,58.3 ,46.4 ,46.7 ,44.4 ,45.9 ,39.2 ,46.0 ,51.3 ,45.8 ,DS,39.9 ,39.4 ,39.3 ,3.70 ,23.3 ,0.20 ,0.20 ,16.0 ,5.0 ,15 ,,5.74 ,2.35 ,0.04 ,14.45 ,""
2012/6/3 23:00,DS,-2097 ,0.012 ,47.8 ,,47.7 ,DS,47.1 ,14.50 ,56.0 ,58.9 ,26.9 ,59.2 ,46.4 ,46.7 ,45.1 ,46.0 ,37.9 ,46.1 ,50.8 ,45.8 ,DS,39.9 ,39.4 ,39.3 ,3.70 ,23.3 ,0.19 ,0.20 ,16.0 ,5.0 ,15 ,,5.73 ,2.35 ,0.04 ,14.03 ,""
2012/6/4 5:00,DS,-2096 ,0.012 ,47.7 ,,50.2 ,DS,47.1 ,14.52 ,56.3 ,58.9 ,26.9 ,64.3 ,46.4 ,46.6 ,47.3 ,45.9 ,34.6 ,46.0 ,48.2 ,45.7 ,DS,39.9 ,39.4 ,39.3 ,3.69 ,23.4 ,0.19 ,0.19 ,16.0 ,5.0 ,15 ,,5.74 ,2.35 ,0.04 ,13.92 ,""
2012/6/4 11:00,DS,-2096 ,0.012 ,47.7 ,,50.2 ,DS,46.8 ,14.45 ,56.3 ,58.7 ,26.8 ,64.0 ,46.4 ,46.6 ,47.1 ,46.0 ,34.9 ,46.0 ,48.1 ,45.7 ,DS,39.9 ,39.4 ,39.3 ,3.69 ,23.5 ,0.19 ,0.19 ,16.0 ,5.0 ,15 ,,5.74 ,2.35 ,0.04 ,13.85 ,""
2012/6/4 17:00,DS,-2096 ,0.012 ,47.7 ,,50.2 ,DS,47.2 ,14.65 ,56.0 ,58.8 ,26.9 ,64.0 ,46.1 ,46.7 ,47.2 ,46.1 ,34.8 ,46.1 ,48.0 ,45.8 ,DS,40.0 ,39.4 ,39.3 ,3.69 ,23.5 ,0.20 ,0.19 ,16.0 ,5.0 ,15 ,,5.74 ,2.35 ,0.04 ,14.03 ,""
2012/6/4 23:00,DS,-2096 ,0.012 ,47.7 ,,50.2 ,DS,47.4 ,14.60 ,56.1 ,58.8 ,27.0 ,63.6 ,46.3 ,46.7 ,47.1 ,45.2 ,35.0 ,46.0 ,47.9 ,45.7 ,DS,39.9 ,39.4 ,39.3 ,3.69 ,23.7 ,0.19 ,0.19 ,16.0 ,5.0 ,15 ,,5.73 ,2.35 ,0.04 ,13.74 ,""
2012/6/5 5:00,DS,-2096 ,0.012 ,47.8 ,,45.4 ,DS,47.0 ,14.63 ,56.2 ,58.8 ,27.0 ,63.5 ,46.4 ,46.7 ,47.2 ,45.3 ,35.0 ,46.1 ,48.0 ,45.8 ,DS,40.0 ,39.4 ,39.3 ,3.69 ,23.8 ,0.19 ,0.18 ,16.0 ,5.0 ,,509 ,5.74 ,2.35 ,0.04 ,13.68 ,"Pressure of nitrogen gas injection to PCV (kPa) has been changed to Pressure of nitrogen gas injection (kPa) at 5:00 AM on June 5 according to the instrument change."
2012/6/5 11:00,DS,-2097 ,0.012 ,47.7 ,,45.5 ,DS,47.1 ,14.76 ,56.3 ,58.8 ,27.0 ,63.5 ,46.3 ,46.7 ,47.3 ,46.0 ,35.1 ,46.1 ,48.1 ,45.8 ,DS,40.0 ,39.4 ,39.3 ,3.85 ,23.9 ,0.19 ,0.18 ,16.0 ,5.0 ,,509 ,5.73 ,2.35 ,0.04 ,13.92 ,""
2012/6/5 17:00,DS,-2098 ,0.012 ,47.7 ,,45.4 ,DS,47.4 ,14.97 ,56.4 ,58.9 ,27.0 ,63.8 ,46.2 ,46.7 ,47.2 ,45.2 ,35.1 ,46.0 ,48.0 ,45.8 ,DS,40.0 ,39.4 ,39.3 ,3.94 ,24.1 ,0.18 ,0.17 ,16.0 ,5.0 ,,509 ,5.69 ,2.35 ,0.04 ,14.15 ,""
2012/6/5 23:00,DS,-2096 ,0.012 ,47.7 ,,47.7 ,DS,47.1 ,15.06 ,56.4 ,58.8 ,27.0 ,63.5 ,46.4 ,46.8 ,47.4 ,45.3 ,35.1 ,46.1 ,48.2 ,45.8 ,DS,40.1 ,39.4 ,39.3 ,3.95 ,24.3 ,0.18 ,0.17 ,16.0 ,5.0 ,,509 ,5.69 ,2.35 ,0.04 ,15.07 ,""
2012/6/6 5:00,DS,-2097 ,0.013 ,47.7 ,,47.9 ,DS,47.3 ,15.30 ,56.5 ,58.8 ,27.0 ,63.5 ,46.3 ,46.8 ,47.2 ,45.3 ,35.4 ,46.1 ,48.3 ,45.8 ,DS,40.0 ,39.4 ,39.3 ,3.94 ,24.5 ,0.17 ,0.17 ,16.0 ,5.0 ,,509 ,5.69 ,2.35 ,0.04 ,44.22 ,""
2012/6/6 11:00,DS,-2097 ,0.013 ,47.7 ,,47.8 ,DS,46.9 ,15.34 ,56.2 ,58.8 ,27.0 ,64.4 ,46.1 ,46.9 ,47.1 ,45.3 ,35.2 ,46.0 ,48.2 ,45.8 ,DS,40.0 ,39.4 ,39.3 ,3.94 ,24.5 ,0.17 ,0.17 ,16.0 ,5.0 ,,509 ,5.69 ,2.35 ,0.04 ,40.86 ,""
2012/6/6 17:00,DS,-2097 ,0.013 ,47.7 ,,47.7 ,DS,47.0 ,15.39 ,56.6 ,58.8 ,27.0 ,64.6 ,46.1 ,46.8 ,47.1 ,45.3 ,34.8 ,46.0 ,48.1 ,45.7 ,DS,40.0 ,39.4 ,39.3 ,3.93 ,24.6 ,0.17 ,0.17 ,16.0 ,5.0 ,,509 ,5.69 ,2.35 ,0.04 ,37.58 ,""
2012/6/6 23:00,DS,-2097 ,0.013 ,47.7 ,,47.9 ,DS,47.3 ,15.13 ,56.4 ,58.8 ,27.0 ,64.7 ,46.1 ,46.8 ,47.1 ,45.3 ,34.9 ,46.0 ,48.1 ,45.7 ,DS,40.0 ,39.4 ,39.4 ,3.91 ,24.5 ,0.17 ,0.16 ,16.0 ,5.0 ,,509 ,5.69 ,2.35 ,0.04 ,38.00 ,""
2012/6/7 5:00,DS,-2098 ,0.013 ,47.7 ,,47.7 ,DS,46.9 ,14.72 ,56.1 ,58.8 ,27.1 ,64.5 ,46.1 ,46.8 ,47.2 ,45.3 ,34.4 ,46.0 ,48.1 ,45.7 ,DS,40.0 ,39.5 ,39.4 ,3.89 ,24.4 ,0.16 ,0.16 ,16.0 ,5.0 ,,509 ,5.69 ,2.35 ,0.04 ,35.00 ,""
2012/6/7 11:00,DS,-2098 ,0.013 ,47.6 ,,49.3 ,32.4 ,46.9 ,14.71 ,56.2 ,58.6 ,27.0 ,64.8 ,46.1 ,46.8 ,47.0 ,45.3 ,34.9 ,46.1 ,48.2 ,45.8 ,DS,40.0 ,39.5 ,39.4 ,3.88 ,24.4 ,0.16 ,0.15 ,16.0 ,5.0 ,,509 ,5.69 ,2.35 ,0.04 ,34.55 ,""
2012/6/7 17:00,DS,-2098 ,0.013 ,47.7 ,,47.8 ,40.3 ,47.1 ,14.68 ,56.6 ,58.8 ,27.1 ,65.0 ,46.3 ,46.9 ,47.1 ,45.3 ,34.8 ,46.1 ,48.1 ,45.8 ,DS,40.1 ,39.5 ,39.4 ,3.87 ,24.2 ,0.15 ,0.15 ,16.0 ,5.0 ,,509 ,5.68 ,2.35 ,0.04 ,33.57 ,""
2012/6/7 23:00,DS,-2098 ,0.013 ,47.8 ,,49.1 ,43.0 ,47.4 ,14.55 ,56.4 ,58.8 ,27.2 ,65.1 ,46.4 ,46.8 ,47.0 ,45.3 ,35.5 ,46.1 ,48.2 ,45.8 ,DS,40.1 ,39.5 ,39.4 ,3.87 ,24.3 ,0.15 ,0.14 ,16.0 ,5.0 ,,509 ,5.68 ,2.35 ,0.04 ,38.06 ,""
2012/6/8 5:00,DS,-2098 ,0.013 ,47.8 ,,50.2 ,44.2 ,47.5 ,14.49 ,56.3 ,58.9 ,27.2 ,64.6 ,46.4 ,46.8 ,47.0 ,45.3 ,35.7 ,46.1 ,48.4 ,45.8 ,DS,40.1 ,39.5 ,39.4 ,3.86 ,24.3 ,0.15 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,37.58 ,""
2012/6/8 11:00,DS,-2097 ,0.013 ,47.8 ,,47.5 ,45.3 ,47.4 ,14.62 ,56.2 ,58.9 ,27.2 ,64.3 ,46.4 ,46.8 ,46.9 ,45.4 ,36.0 ,46.2 ,48.6 ,45.8 ,DS,40.0 ,39.5 ,39.4 ,5.81 ,24.4 ,0.15 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,42.27 ,""
2012/6/8 17:00,DS,-2098 ,0.013 ,47.9 ,,50.4 ,45.8 ,47.4 ,14.83 ,56.7 ,58.9 ,27.3 ,64.2 ,46.4 ,46.9 ,47.0 ,45.5 ,36.1 ,46.2 ,48.7 ,45.9 ,DS,40.1 ,39.5 ,39.4 ,3.85 ,24.6 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,40.01 ,""
2012/6/8 23:00,DS,-2097 ,0.013 ,47.9 ,,45.5 ,46.1 ,47.5 ,14.82 ,56.6 ,59.0 ,27.3 ,64.3 ,46.5 ,47.0 ,47.0 ,45.6 ,36.2 ,46.3 ,48.7 ,46.0 ,DS,40.1 ,39.5 ,39.4 ,3.85 ,24.8 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,43.16 ,""
2012/6/9 5:00,DS,-2097 ,0.013 ,48.0 ,,45.7 ,46.3 ,47.5 ,14.92 ,56.5 ,59.0 ,27.3 ,64.5 ,46.5 ,47.1 ,47.1 ,45.6 ,36.1 ,46.3 ,48.8 ,46.0 ,DS,40.1 ,39.5 ,39.4 ,3.84 ,24.8 ,0.15 ,0.15 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,39.18 ,""
2012/6/9 11:00,DS,-2098 ,0.013 ,48.0 ,,45.5 ,46.4 ,47.6 ,15.02 ,56.3 ,59.1 ,27.3 ,64.6 ,46.6 ,47.1 ,47.1 ,45.6 ,36.1 ,46.3 ,48.9 ,46.1 ,DS,40.1 ,39.5 ,39.4 ,3.83 ,24.8 ,0.14 ,0.15 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,40.01 ,""
2012/6/9 17:00,DS,-2098 ,0.013 ,48.0 ,,47.1 ,46.6 ,47.3 ,15.22 ,57.0 ,59.1 ,27.3 ,64.3 ,46.7 ,47.1 ,47.5 ,45.7 ,35.1 ,46.4 ,49.0 ,46.1 ,DS,40.1 ,39.5 ,39.4 ,3.83 ,24.9 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,38.06 ,""
2012/6/9 23:00,DS,-2098 ,0.013 ,48.1 ,,48.2 ,46.7 ,47.5 ,15.38 ,56.4 ,59.1 ,27.4 ,64.2 ,46.7 ,47.1 ,47.7 ,45.7 ,34.5 ,46.4 ,49.0 ,46.1 ,DS,40.1 ,39.5 ,39.5 ,3.81 ,25.0 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,37.09 ,""
2012/6/10 5:00,DS,-2097 ,0.013 ,48.1 ,,48.2 ,46.8 ,47.0 ,15.53 ,56.7 ,59.2 ,27.4 ,64.2 ,46.7 ,47.2 ,47.9 ,45.7 ,33.9 ,46.4 ,48.8 ,46.1 ,DS,40.1 ,39.5 ,39.5 ,3.80 ,24.9 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,45.15 ,""
2012/6/10 11:00,DS,-2098 ,0.013 ,48.1 ,,48.0 ,46.9 ,47.5 ,15.28 ,56.3 ,59.2 ,27.4 ,64.0 ,46.7 ,47.2 ,48.0 ,45.7 ,33.7 ,46.4 ,48.8 ,46.2 ,DS,40.1 ,39.6 ,39.5 ,3.79 ,24.8 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.68 ,2.33 ,0.04 ,53.83 ,""
2012/6/10 17:00,DS,-2097 ,0.013 ,48.0 ,,48.1 ,46.9 ,47.3 ,15.15 ,56.1 ,59.2 ,27.4 ,63.9 ,46.7 ,47.1 ,48.1 ,45.7 ,33.5 ,46.4 ,48.8 ,46.1 ,DS,40.1 ,39.6 ,39.5 ,3.78 ,24.9 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,44.43 ,""
2012/6/10 23:00,DS,-2097 ,0.013 ,48.0 ,,48.0 ,47.0 ,47.1 ,14.86 ,57.0 ,59.1 ,27.4 ,63.8 ,46.7 ,47.1 ,48.1 ,45.7 ,33.3 ,46.4 ,48.8 ,46.1 ,DS,40.1 ,39.6 ,39.5 ,3.77 ,24.9 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.68 ,2.33 ,0.04 ,44.08 ,""
2012/6/11 5:00,DS,-2097 ,0.013 ,48.0 ,,50.3 ,47.0 ,47.2 ,14.67 ,56.3 ,59.2 ,27.4 ,63.6 ,48.2 ,47.1 ,48.3 ,45.7 ,33.3 ,46.4 ,48.7 ,46.1 ,DS,40.1 ,39.6 ,39.5 ,3.76 ,24.8 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,45.01 ,""
2012/6/11 11:00,DS,-2096 ,0.013 ,48.0 ,,50.7 ,47.0 ,47.3 ,14.48 ,56.6 ,59.1 ,27.5 ,63.6 ,46.8 ,47.0 ,48.2 ,45.7 ,33.3 ,46.3 ,48.8 ,46.1 ,DS,40.1 ,39.6 ,39.5 ,3.74 ,24.7 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,44.22 ,""
2012/6/11 17:00,DS,-2097 ,0.013 ,48.0 ,,50.5 ,47.1 ,47.3 ,14.42 ,57.0 ,59.2 ,27.5 ,63.7 ,46.8 ,47.0 ,48.1 ,45.6 ,32.8 ,46.3 ,48.6 ,46.0 ,DS,40.1 ,39.6 ,39.5 ,3.72 ,24.7 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.68 ,2.33 ,0.04 ,35.57 ,""
2012/6/11 23:00,DS,-2097 ,0.013 ,48.0 ,,45.6 ,47.1 ,47.2 ,14.33 ,57.1 ,59.2 ,27.5 ,63.6 ,46.8 ,47.1 ,48.0 ,45.7 ,32.6 ,46.4 ,48.7 ,46.1 ,DS,40.1 ,39.6 ,39.5 ,3.70 ,24.7 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.69 ,2.33 ,0.04 ,25.56 ,""
2012/6/12 5:00,DS,-2096 ,0.013 ,48.0 ,,45.7 ,47.2 ,46.9 ,14.27 ,57.0 ,59.2 ,27.5 ,63.6 ,47.2 ,47.1 ,47.9 ,45.7 ,32.6 ,46.4 ,48.7 ,46.1 ,DS,40.1 ,39.6 ,39.6 ,3.68 ,24.6 ,0.14 ,0.14 ,16.0 ,5.0 ,,509 ,5.66 ,2.33 ,0.04 ,24.32 ,""
2012/6/12 11:00,DS,-2096 ,0.013 ,48.0 ,,48.1 ,47.2 ,47.1 ,14.29 ,58.1 ,59.2 ,27.5 ,63.6 ,47.1 ,47.0 ,47.8 ,45.6 ,32.3 ,46.3 ,48.7 ,46.0 ,DS,40.1 ,39.6 ,39.6 ,3.65 ,24.6 ,0.14 ,0.13 ,16.0 ,5.0 ,,509 ,5.66 ,2.33 ,0.04 ,23.89 ,""
2012/6/12 17:00,DS,-2097 ,0.013 ,48.1 ,,45.8 ,47.3 ,47.4 ,14.44 ,58.3 ,59.2 ,27.4 ,61.8 ,47.3 ,47.1 ,46.6 ,45.7 ,34.7 ,46.4 ,49.9 ,46.1 ,DS,40.1 ,39.7 ,39.6 ,3.63 ,24.2 ,0.13 ,0.13 ,16.0 ,5.0 ,,509 ,5.66 ,2.33 ,0.04 ,57.60 ,""
2012/6/12 23:00,DS,-2096 ,0.013 ,48.2 ,,48.1 ,47.4 ,46.9 ,14.50 ,58.3 ,59.2 ,27.5 ,60.9 ,47.4 ,47.2 ,46.1 ,45.7 ,36.3 ,46.4 ,50.5 ,46.1 ,DS,40.1 ,39.7 ,39.6 ,3.61 ,24.2 ,0.13 ,0.13 ,16.0 ,5.0 ,,509 ,5.66 ,2.33 ,0.04 ,49.74 ,""
2012/6/13 5:00,DS,-2096 ,0.013 ,48.3 ,,48.2 ,47.4 ,47.4 ,14.43 ,58.1 ,59.2 ,27.5 ,58.4 ,47.7 ,47.3 ,44.6 ,45.8 ,39.7 ,46.5 ,52.2 ,46.2 ,DS,40.1 ,39.7 ,39.6 ,3.58 ,24.0 ,0.13 ,0.13 ,16.0 ,5.0 ,,509 ,5.66 ,2.33 ,0.04 ,34.28 ,""
2012/6/13 11:00,DS,-2097 ,0.013 ,48.4 ,,48.3 ,47.5 ,47.3 ,14.31 ,57.8 ,59.2 ,27.6 ,58.2 ,48.0 ,47.3 ,44.8 ,45.8 ,40.1 ,46.6 ,52.2 ,46.3 ,DS,40.1 ,39.7 ,39.6 ,3.57 ,24.2 ,0.13 ,0.13 ,16.0 ,5.0 ,,509 ,5.66 ,2.33 ,0.04 ,32.29 ,""
2012/6/13 17:00,DS,-2096 ,0.011 ,48.4 ,,48.3 ,47.5 ,47.3 ,13.05 ,57.5 ,59.1 ,27.6 ,58.3 ,48.0 ,47.4 ,45.2 ,45.8 ,40.4 ,46.6 ,52.4 ,46.3 ,DS,40.0 ,39.7 ,39.6 ,3.55 ,23.7 ,0.10 ,0.10 ,16.0 ,5.0 ,,512 ,5.66 ,2.33 ,0.04 ,31.12 ,""
2012/6/13 23:00,DS,-2096 ,0.009 ,48.4 ,,48.2 ,47.6 ,47.5 ,11.67 ,58.4 ,59.2 ,27.6 ,58.8 ,48.0 ,47.3 ,50.9 ,45.8 ,44.4 ,46.7 ,53.2 ,46.3 ,DS,40.1 ,39.7 ,39.6 ,3.53 ,23.8 ,0.13 ,0.13 ,16.0 ,5.0 ,,512 ,5.66 ,2.33 ,0.04 ,30.87 ,""
2012/6/14 5:00,DS,-2095 ,0.008 ,48.4 ,,48.3 ,47.6 ,47.1 ,10.45 ,58.5 ,59.2 ,27.5 ,58.5 ,48.1 ,47.3 ,50.7 ,46.0 ,44.4 ,46.6 ,53.2 ,46.3 ,DS,40.1 ,39.7 ,39.6 ,3.50 ,23.6 ,0.16 ,0.16 ,16.0 ,5.0 ,,512 ,5.66 ,2.33 ,0.04 ,30.08 ,""
2012/6/14 11:00,DS,-2096 ,0.007 ,48.4 ,,50.6 ,47.7 ,47.4 ,9.50 ,58.7 ,59.3 ,27.5 ,58.6 ,48.0 ,47.4 ,50.8 ,46.0 ,44.4 ,46.7 ,53.3 ,46.4 ,DS,40.2 ,39.7 ,39.6 ,3.49 ,23.5 ,0.18 ,0.18 ,16.0 ,5.0 ,,512 ,5.66 ,2.33 ,0.04 ,29.98 ,""
2012/6/14 17:00,DS,-2096 ,0.006 ,48.4 ,,50.4 ,47.7 ,47.5 ,8.86 ,58.6 ,59.3 ,27.5 ,58.0 ,48.2 ,47.4 ,50.9 ,46.5 ,44.3 ,46.7 ,53.3 ,46.4 ,DS,40.3 ,39.7 ,39.6 ,3.46 ,23.7 ,0.20 ,0.20 ,16.0 ,5.0 ,,512 ,5.66 ,2.33 ,0.04 ,115.00 ,""
2012/6/14 23:00,DS,-2098 ,0.005 ,48.5 ,,50.7 ,47.7 ,47.5 ,8.22 ,58.4 ,59.3 ,27.5 ,58.1 ,48.0 ,47.5 ,50.9 ,46.7 ,44.3 ,46.8 ,53.3 ,46.4 ,DS,40.6 ,39.6 ,39.5 ,3.44 ,23.1 ,0.22 ,0.22 ,16.0 ,5.0 ,,512 ,5.66 ,2.33 ,0.04 ,87.16 ,""
2012/6/15 5:00,DS,-2097 ,0.004 ,48.5 ,,48.5 ,47.7 ,47.3 ,7.86 ,57.8 ,59.3 ,27.5 ,58.6 ,48.1 ,47.6 ,50.8 ,46.7 ,44.3 ,46.7 ,53.3 ,46.4 ,DS,41.0 ,39.5 ,39.4 ,3.42 ,22.9 ,0.24 ,0.24 ,16.0 ,5.0 ,,513 ,5.66 ,2.32 ,0.04 ,79.89 ,""
2012/6/15 11:00,DS,-2098 ,0.004 ,48.5 ,,46.1 ,47.7 ,47.1 ,7.49 ,57.6 ,59.3 ,27.5 ,58.7 ,48.2 ,47.5 ,50.8 ,46.7 ,44.2 ,46.8 ,53.3 ,46.5 ,DS,41.2 ,39.3 ,39.2 ,3.40 ,22.8 ,0.26 ,0.26 ,16.0 ,5.0 ,,513 ,5.66 ,2.32 ,0.04 ,75.02 ,""
2012/6/15 17:00,DS,-2096 ,0.004 ,48.6 ,,46.2 ,47.8 ,47.3 ,7.38 ,58.4 ,59.3 ,27.5 ,58.9 ,48.4 ,47.6 ,50.8 ,46.7 ,44.3 ,46.8 ,53.3 ,46.5 ,DS,41.4 ,39.2 ,39.1 ,3.39 ,22.8 ,0.27 ,0.27 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,78.87 ,""
2012/6/15 23:00,DS,-2097 ,0.004 ,48.6 ,,46.0 ,47.8 ,47.5 ,7.17 ,58.5 ,59.3 ,27.5 ,58.9 ,48.5 ,47.6 ,50.8 ,46.8 ,44.5 ,46.8 ,53.4 ,46.5 ,DS,41.5 ,39.1 ,39.0 ,3.39 ,22.8 ,0.28 ,0.28 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,71.71 ,""
2012/6/16 5:00,DS,-2098 ,0.004 ,48.6 ,,48.5 ,47.8 ,47.2 ,7.16 ,58.5 ,59.3 ,27.5 ,58.7 ,48.6 ,47.7 ,50.8 ,46.8 ,44.5 ,46.8 ,53.4 ,46.6 ,DS,41.6 ,39.0 ,38.9 ,3.38 ,22.9 ,0.29 ,0.29 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,68.11 ,""
2012/6/16 11:00,DS,-2097 ,0.004 ,48.7 ,,48.4 ,47.9 ,47.3 ,7.08 ,58.5 ,59.3 ,27.5 ,58.3 ,48.8 ,47.7 ,50.8 ,46.8 ,44.6 ,46.9 ,53.6 ,46.7 ,DS,41.7 ,38.9 ,38.8 ,3.39 ,23.0 ,0.31 ,0.30 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,63.45 ,""
2012/6/16 17:00,DS,-2098 ,0.004 ,48.7 ,,48.5 ,47.9 ,47.3 ,7.16 ,58.4 ,59.4 ,27.6 ,58.5 ,48.1 ,47.7 ,50.8 ,46.1 ,44.5 ,46.8 ,53.5 ,46.6 ,DS,41.7 ,38.8 ,38.7 ,3.40 ,23.1 ,0.31 ,0.31 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,65.63 ,""
2012/6/16 23:00,DS,-2098 ,0.004 ,48.7 ,,48.4 ,47.9 ,47.4 ,7.15 ,58.5 ,59.4 ,27.6 ,58.2 ,48.7 ,47.7 ,50.8 ,46.2 ,44.6 ,46.8 ,53.5 ,46.6 ,DS,41.7 ,38.7 ,38.6 ,3.42 ,23.5 ,0.32 ,0.32 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,65.63 ,""
2012/6/17 5:00,DS,-2097 ,0.004 ,48.7 ,,48.5 ,48.0 ,47.4 ,7.06 ,58.4 ,59.4 ,27.6 ,58.0 ,48.8 ,47.7 ,50.7 ,46.2 ,44.6 ,46.9 ,53.5 ,46.6 ,DS,41.7 ,38.6 ,38.5 ,3.44 ,23.8 ,0.33 ,0.33 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,66.48 ,""
2012/6/17 11:00,DS,-2096 ,0.004 ,48.7 ,,50.8 ,48.0 ,47.1 ,7.02 ,58.0 ,59.4 ,27.6 ,58.1 ,48.8 ,47.7 ,50.7 ,46.2 ,44.6 ,46.9 ,53.5 ,46.6 ,DS,41.7 ,38.5 ,38.4 ,3.45 ,24.2 ,0.33 ,0.33 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,48.94 ,""
2012/6/17 17:00,DS,-2096 ,0.004 ,48.7 ,,50.9 ,48.0 ,47.6 ,6.81 ,58.1 ,59.4 ,27.7 ,58.1 ,48.8 ,47.7 ,50.6 ,46.3 ,44.6 ,46.9 ,53.6 ,46.6 ,DS,41.7 ,38.5 ,38.4 ,3.48 ,24.6 ,0.34 ,0.34 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,66.16 ,""
2012/6/17 23:00,DS,-2095 ,0.004 ,48.8 ,,51.1 ,48.1 ,47.6 ,6.38 ,57.9 ,59.5 ,27.8 ,58.2 ,49.0 ,47.8 ,50.7 ,46.4 ,44.7 ,47.0 ,53.7 ,46.7 ,DS,41.7 ,38.4 ,38.3 ,3.49 ,24.8 ,0.34 ,0.34 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,67.02 ,""
2012/6/18 5:00,DS,-2096 ,0.004 ,48.8 ,,46.4 ,48.2 ,47.5 ,6.27 ,58.2 ,59.5 ,27.8 ,58.2 ,48.9 ,47.8 ,50.8 ,46.4 ,44.8 ,47.0 ,53.7 ,46.8 ,DS,41.7 ,38.3 ,38.2 ,3.48 ,25.0 ,0.35 ,0.34 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.04 ,68.44 ,""
2012/6/18 11:00,DS,-2096 ,0.003 ,48.8 ,,46.4 ,48.2 ,47.5 ,6.11 ,57.9 ,59.5 ,27.8 ,58.2 ,49.1 ,47.9 ,51.0 ,46.5 ,44.8 ,47.0 ,53.7 ,46.8 ,DS,41.7 ,38.3 ,38.2 ,3.47 ,25.0 ,0.35 ,0.35 ,16.0 ,5.0 ,,512 ,5.67 ,2.32 ,0.03 ,70.45 ,""
2012/6/18 17:00,DS,-2095 ,0.003 ,48.9 ,,46.5 ,48.3 ,47.5 ,6.16 ,60.5 ,59.6 ,27.8 ,58.3 ,49.1 ,48.0 ,51.1 ,46.6 ,44.8 ,47.1 ,53.8 ,46.8 ,DS,41.7 ,38.2 ,38.1 ,3.47 ,25.1 ,0.34 ,0.34 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.03 ,70.11 ,""
2012/6/18 23:00,DS,-2096 ,0.003 ,49.0 ,,48.8 ,48.4 ,47.7 ,5.88 ,60.6 ,59.6 ,27.8 ,58.3 ,49.1 ,48.0 ,51.2 ,46.6 ,44.9 ,47.1 ,53.8 ,46.8 ,DS,41.7 ,38.1 ,38.1 ,3.47 ,25.3 ,0.34 ,0.34 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.03 ,68.99 ,""
2012/6/19 5:00,DS,-2095 ,0.003 ,49.0 ,,48.9 ,48.4 ,47.9 ,5.88 ,61.5 ,59.7 ,27.8 ,58.3 ,49.3 ,48.0 ,51.3 ,46.7 ,45.0 ,47.2 ,54.0 ,46.9 ,DS,41.7 ,38.1 ,38.0 ,3.47 ,25.3 ,0.34 ,0.34 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.03 ,66.37 ,""
2012/6/19 11:00,DS,-2096 ,0.002 ,49.1 ,,48.9 ,48.4 ,47.6 ,5.75 ,61.6 ,59.7 ,27.9 ,58.5 ,49.3 ,48.1 ,51.4 ,46.8 ,44.8 ,47.3 ,54.1 ,47.0 ,DS,41.8 ,38.0 ,38.0 ,3.46 ,25.6 ,0.34 ,0.34 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.03 ,66.48 ,""
2012/6/19 17:00,DS,-2094 ,0.002 ,49.1 ,,49.0 ,48.5 ,47.9 ,6.10 ,61.4 ,59.8 ,27.9 ,58.5 ,48.3 ,48.2 ,51.5 ,46.9 ,44.9 ,47.3 ,54.1 ,47.0 ,DS,41.8 ,38.0 ,37.9 ,3.70 ,25.5 ,0.34 ,0.34 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.03 ,71.02 ,""
2012/6/19 23:00,DS,-2095 ,0.003 ,49.2 ,,49.0 ,48.9 ,47.9 ,6.65 ,61.6 ,59.9 ,28.2 ,58.6 ,49.3 ,48.2 ,51.5 ,47.1 ,45.0 ,47.4 ,54.2 ,47.1 ,DS,41.8 ,38.0 ,37.9 ,3.69 ,25.8 ,0.34 ,0.33 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.03 ,68.11 ,""
2012/6/20 5:00,DS,-2095 ,0.004 ,49.2 ,,49.0 ,48.6 ,47.8 ,7.15 ,61.8 ,59.8 ,27.9 ,58.5 ,49.3 ,48.2 ,51.4 ,47.1 ,45.0 ,47.4 ,54.2 ,47.1 ,DS,41.8 ,37.9 ,37.8 ,3.68 ,25.7 ,0.34 ,0.33 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.03 ,76.98 ,""
2012/6/20 11:00,DS,-2095 ,0.004 ,49.1 ,,50.6 ,48.6 ,48.0 ,6.23 ,61.9 ,59.8 ,28.1 ,58.6 ,49.1 ,48.2 ,51.1 ,47.1 ,45.0 ,47.3 ,54.1 ,47.1 ,DS,41.8 ,37.9 ,37.8 ,3.67 ,25.7 ,0.34 ,0.34 ,16.0 ,5.0 ,,512 ,5.66 ,2.32 ,0.03 ,71.14 ,""
2012/6/20 17:00,DS,-2095 ,0.004 ,49.2 ,,51.3 ,48.6 ,47.6 ,6.02 ,61.6 ,59.8 ,28.1 ,58.6 ,49.3 ,48.2 ,51.1 ,47.1 ,45.1 ,47.4 ,54.1 ,47.1 ,DS,41.8 ,37.8 ,37.7 ,3.60 ,25.7 ,0.34 ,0.34 ,16.0 ,5.0 ,,513 ,5.66 ,2.32 ,0.03 ,80.93 ,""
2012/6/20 23:00,DS,-2096 ,0.003 ,49.2 ,,51.4 ,48.6 ,47.9 ,5.65 ,62.2 ,59.8 ,28.1 ,58.6 ,49.4 ,48.2 ,51.2 ,47.3 ,45.1 ,47.4 ,54.2 ,47.1 ,DS,41.8 ,37.8 ,37.7 ,3.58 ,25.8 ,0.34 ,0.34 ,16.0 ,5.0 ,,518 ,5.65 ,2.32 ,0.03 ,71.71 ,""
2012/6/21 5:00,DS,-2095 ,0.002 ,49.2 ,,50.5 ,48.7 ,48.0 ,5.50 ,62.1 ,59.8 ,28.0 ,58.6 ,49.5 ,48.2 ,51.1 ,47.3 ,45.2 ,47.4 ,54.2 ,47.1 ,DS,41.8 ,37.8 ,37.7 ,3.56 ,25.7 ,0.34 ,0.34 ,16.0 ,5.0 ,,518 ,5.64 ,2.32 ,0.03 ,71.94 ,""
2012/6/21 11:00,DS,-2095 ,0.002 ,49.2 ,,46.7 ,48.7 ,48.0 ,5.38 ,61.8 ,60.1 ,28.1 ,58.5 ,49.3 ,48.3 ,51.1 ,47.4 ,45.3 ,47.5 ,54.2 ,47.2 ,DS,41.9 ,37.7 ,37.7 ,3.55 ,25.5 ,0.34 ,0.34 ,16.0 ,5.0 ,,517 ,5.65 ,2.32 ,0.03 ,71.94 ,""
2012/6/21 17:00,DS,-2094 ,0.002 ,49.3 ,,46.8 ,48.7 ,47.9 ,5.55 ,62.1 ,59.8 ,28.2 ,58.6 ,49.3 ,48.3 ,50.7 ,47.4 ,45.4 ,47.5 ,54.2 ,47.2 ,DS,41.9 ,37.7 ,37.6 ,3.56 ,25.6 ,0.33 ,0.33 ,16.0 ,5.0 ,,517 ,5.65 ,2.32 ,0.03 ,72.53 ,""
2012/6/21 23:00,DS,-2094 ,0.002 ,49.3 ,,49.1 ,48.7 ,47.9 ,5.41 ,62.7 ,59.8 ,28.2 ,58.6 ,49.3 ,48.3 ,50.9 ,47.4 ,45.5 ,47.6 ,54.3 ,47.3 ,DS,41.9 ,37.7 ,37.6 ,3.56 ,25.7 ,0.33 ,0.33 ,16.0 ,5.0 ,,517 ,5.64 ,2.32 ,0.03 ,72.76 ,""
2012/6/22 5:00,DS,-2094 ,0.002 ,49.3 ,,51.4 ,48.7 ,48.2 ,5.37 ,62.4 ,59.8 ,28.2 ,58.5 ,49.5 ,48.3 ,50.8 ,47.4 ,45.6 ,47.5 ,54.4 ,47.3 ,DS,41.9 ,37.7 ,37.6 ,3.55 ,25.8 ,0.33 ,0.33 ,16.0 ,5.0 ,,517 ,5.65 ,2.32 ,0.03 ,75.02 ,""
2012/6/22 11:00,DS,-2095 ,0.002 ,49.3 ,,51.6 ,48.8 ,47.9 ,5.55 ,61.5 ,59.9 ,28.2 ,58.0 ,49.3 ,48.3 ,50.2 ,47.4 ,45.7 ,47.5 ,54.6 ,47.3 ,DS,42.0 ,37.6 ,37.6 ,3.53 ,25.8 ,0.33 ,0.33 ,16.0 ,5.0 ,,518 ,5.65 ,2.30 ,0.03 ,71.60 ,""
2012/6/22 17:00,DS,-2094 ,0.002 ,49.2 ,,51.7 ,48.7 ,47.9 ,5.58 ,62.4 ,59.9 ,28.3 ,57.9 ,49.6 ,48.2 ,50.1 ,47.4 ,45.7 ,47.5 ,54.6 ,47.3 ,DS,41.9 ,37.6 ,37.5 ,3.51 ,25.8 ,0.32 ,0.32 ,16.0 ,5.0 ,,518 ,5.65 ,2.30 ,0.03 ,72.53 ,""
2012/6/22 23:00,DS,-2096 ,0.002 ,49.2 ,,46.8 ,48.8 ,47.6 ,5.32 ,62.6 ,59.9 ,28.2 ,57.9 ,49.2 ,48.3 ,49.9 ,47.4 ,45.7 ,47.5 ,54.7 ,47.3 ,DS,42.0 ,37.6 ,37.5 ,3.49 ,25.4 ,0.32 ,0.32 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,71.94 ,""
2012/6/23 5:00,DS,-2096 ,0.002 ,49.2 ,,46.7 ,48.7 ,47.9 ,5.16 ,62.8 ,59.9 ,28.2 ,58.0 ,49.3 ,48.3 ,49.8 ,47.4 ,45.8 ,47.5 ,54.6 ,47.3 ,DS,42.0 ,37.6 ,37.5 ,3.45 ,25.5 ,0.32 ,0.32 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,72.88 ,""
2012/6/23 11:00,DS,-2096 ,0.002 ,49.2 ,,49.2 ,48.7 ,48.0 ,5.16 ,62.9 ,59.9 ,28.3 ,57.9 ,49.3 ,48.3 ,49.7 ,47.3 ,45.8 ,47.5 ,54.6 ,47.2 ,DS,42.0 ,37.6 ,37.5 ,3.43 ,25.3 ,0.32 ,0.32 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,72.88 ,""
2012/6/23 17:00,DS,-2096 ,0.002 ,49.2 ,,49.1 ,48.9 ,47.9 ,5.25 ,63.0 ,59.9 ,28.3 ,57.8 ,49.3 ,48.2 ,49.6 ,47.3 ,45.8 ,47.5 ,54.6 ,47.2 ,DS,41.9 ,37.6 ,37.5 ,3.42 ,25.0 ,0.31 ,0.31 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,71.94 ,""
2012/6/23 23:00,DS,-2095 ,0.002 ,49.3 ,,49.1 ,48.8 ,48.0 ,5.14 ,63.0 ,59.9 ,28.3 ,57.4 ,49.4 ,48.2 ,49.2 ,47.3 ,46.0 ,47.4 ,54.7 ,47.1 ,DS,41.9 ,37.6 ,37.5 ,3.41 ,25.1 ,0.31 ,0.31 ,16.0 ,5.0 ,,518 ,5.65 ,2.30 ,0.03 ,70.45 ,""
2012/6/24 5:00,DS,-2096 ,0.002 ,49.3 ,,49.2 ,48.8 ,47.7 ,5.06 ,63.2 ,59.9 ,28.4 ,57.3 ,49.5 ,48.3 ,49.2 ,47.4 ,46.1 ,47.6 ,54.8 ,47.3 ,DS,42.0 ,37.5 ,37.5 ,3.39 ,25.0 ,0.31 ,0.31 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,71.02 ,""
2012/6/24 11:00,DS,-2095 ,0.002 ,49.3 ,,49.2 ,48.8 ,48.0 ,5.13 ,63.1 ,60.0 ,28.3 ,57.3 ,49.3 ,48.3 ,49.4 ,47.4 ,46.0 ,47.5 ,54.8 ,47.3 ,DS,41.9 ,37.5 ,37.5 ,3.37 ,25.0 ,0.30 ,0.30 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,68.99 ,""
2012/6/24 17:00,DS,-2095 ,0.002 ,49.3 ,,49.2 ,48.9 ,48.2 ,5.10 ,63.4 ,60.0 ,28.4 ,57.6 ,49.4 ,48.3 ,49.7 ,47.4 ,45.9 ,47.6 ,54.6 ,47.3 ,DS,41.9 ,37.5 ,37.4 ,3.37 ,24.9 ,0.30 ,0.30 ,16.0 ,5.0 ,,518 ,5.65 ,2.30 ,0.03 ,68.11 ,""
2012/6/24 23:00,DS,-2095 ,0.002 ,49.4 ,,49.4 ,48.9 ,48.0 ,5.04 ,63.3 ,60.0 ,28.4 ,59.4 ,49.4 ,48.4 ,52.0 ,47.5 ,45.1 ,47.6 ,53.9 ,47.3 ,DS,41.9 ,37.5 ,37.4 ,3.35 ,24.9 ,0.29 ,0.29 ,16.0 ,5.0 ,,518 ,5.65 ,2.30 ,0.03 ,71.02 ,""
2012/6/25 5:00,DS,-2094 ,0.002 ,49.4 ,,51.6 ,49.0 ,48.3 ,5.00 ,63.1 ,60.1 ,28.5 ,61.2 ,49.6 ,48.4 ,54.1 ,47.5 ,44.2 ,47.6 ,53.3 ,47.4 ,DS,41.9 ,37.5 ,37.4 ,3.33 ,25.0 ,0.28 ,0.28 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,70.11 ,""
2012/6/25 11:00,DS,-2094 ,0.002 ,49.4 ,,47.0 ,49.0 ,48.3 ,4.95 ,63.4 ,60.1 ,28.5 ,60.3 ,49.6 ,48.5 ,52.5 ,47.6 ,44.9 ,47.7 ,54.0 ,47.5 ,DS,42.0 ,37.5 ,37.4 ,3.30 ,24.7 ,0.28 ,0.28 ,16.0 ,5.0 ,,518 ,5.65 ,2.30 ,0.03 ,79.89 ,""
2012/6/25 17:00,DS,-2094 ,0.002 ,49.5 ,,49.5 ,49.0 ,48.0 ,4.99 ,63.3 ,60.1 ,28.5 ,60.2 ,49.4 ,48.5 ,52.4 ,47.6 ,45.0 ,47.7 ,54.0 ,47.5 ,DS,41.9 ,37.5 ,37.4 ,3.27 ,24.5 ,0.28 ,0.27 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,78.49 ,""
2012/6/25 23:00,DS,-2094 ,0.002 ,49.4 ,,47.0 ,49.1 ,48.2 ,4.81 ,63.3 ,60.1 ,28.5 ,60.4 ,49.3 ,48.5 ,52.7 ,47.6 ,44.9 ,47.8 ,54.0 ,47.5 ,DS,42.0 ,37.5 ,37.4 ,3.24 ,24.2 ,0.27 ,0.26 ,16.0 ,5.0 ,,518 ,5.65 ,2.30 ,0.03 ,77.86 ,""
2012/6/26 5:00,DS,-2094 ,0.002 ,49.4 ,,47.0 ,49.0 ,47.9 ,4.67 ,63.5 ,60.1 ,28.4 ,61.7 ,49.7 ,48.5 ,54.4 ,47.5 ,44.2 ,47.7 ,53.3 ,47.4 ,DS,41.9 ,37.5 ,37.4 ,3.20 ,24.0 ,0.26 ,0.26 ,16.0 ,5.0 ,,518 ,5.65 ,2.30 ,0.03 ,78.61 ,""
2012/6/26 11:00,DS,-2094 ,0.002 ,49.4 ,,49.3 ,49.0 ,48.1 ,4.54 ,63.3 ,60.3 ,28.5 ,62.1 ,49.5 ,48.4 ,55.8 ,47.4 ,43.8 ,47.7 ,52.9 ,47.4 ,DS,41.9 ,37.5 ,37.4 ,3.17 ,23.8 ,0.26 ,0.25 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,78.49 ,""
2012/6/26 17:00,DS,-2094 ,0.002 ,49.5 ,,49.4 ,49.0 ,48.1 ,4.62 ,63.9 ,60.1 ,28.5 ,63.8 ,49.5 ,48.3 ,58.2 ,47.5 ,42.9 ,47.7 ,52.1 ,47.3 ,DS,41.9 ,37.5 ,37.4 ,3.11 ,23.3 ,0.25 ,0.24 ,16.0 ,5.0 ,,518 ,5.64 ,2.30 ,0.03 ,80.15 ,""
2012/6/26 23:00,DS,-2094 ,0.001 ,49.5 ,,49.3 ,49.1 ,47.9 ,4.54 ,63.2 ,60.0 ,28.5 ,62.2 ,49.7 ,48.4 ,56.1 ,47.5 ,43.7 ,47.7 ,53.0 ,47.4 ,DS,41.9 ,37.5 ,37.4 ,3.10 ,23.3 ,0.24 ,0.24 ,16.0 ,5.0 ,,518 ,5.65 ,2.29 ,0.03 ,78.87 ,""
2012/6/27 5:00,DS,-2095 ,0.001 ,49.5 ,,49.5 ,49.0 ,48.0 ,4.49 ,63.4 ,60.0 ,28.4 ,62.3 ,49.6 ,48.4 ,56.1 ,47.4 ,43.3 ,47.7 ,52.9 ,47.4 ,DS,41.8 ,37.5 ,37.4 ,3.07 ,23.2 ,0.23 ,0.23 ,16.0 ,5.0 ,,518 ,5.64 ,2.29 ,0.03 ,78.87 ,""
2012/6/27 11:00,DS,-2094 ,0.001 ,49.4 ,,49.5 ,49.0 ,48.1 ,4.41 ,63.2 ,60.0 ,28.4 ,62.0 ,49.5 ,48.4 ,55.9 ,47.4 ,43.5 ,47.6 ,53.0 ,47.3 ,DS,41.8 ,37.5 ,37.4 ,3.06 ,23.1 ,0.23 ,0.22 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,80.93 ,""
2012/6/27 17:00,DS,-2094 ,0.001 ,49.4 ,,49.1 ,49.0 ,47.9 ,4.66 ,63.7 ,60.0 ,28.4 ,65.6 ,49.3 ,48.4 ,60.5 ,47.5 ,41.5 ,47.7 ,51.5 ,47.4 ,DS,41.9 ,37.5 ,37.4 ,5.18 ,23.1 ,0.22 ,0.22 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,83.98 ,""
2012/6/27 23:00,DS,-2094 ,0.001 ,49.4 ,,49.3 ,49.0 ,48.0 ,4.63 ,63.4 ,60.0 ,28.4 ,65.6 ,49.6 ,48.3 ,60.7 ,47.4 ,41.3 ,47.7 ,51.1 ,47.3 ,DS,41.8 ,37.5 ,37.4 ,5.25 ,24.0 ,0.22 ,0.21 ,16.0 ,5.0 ,,520 ,5.61 ,2.29 ,0.03 ,84.26 ,""
2012/6/28 5:00,DS,-2094 ,0.001 ,49.4 ,,51.6 ,49.0 ,47.9 ,4.61 ,63.4 ,60.0 ,28.4 ,60.5 ,49.8 ,48.4 ,53.6 ,47.4 ,44.3 ,47.6 ,53.6 ,47.4 ,DS,41.8 ,37.5 ,37.4 ,5.31 ,25.0 ,0.21 ,0.21 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,86.88 ,""
2012/6/28 11:00,DS,-2094 ,0.001 ,49.4 ,,51.7 ,49.0 ,48.0 ,4.64 ,63.4 ,60.0 ,28.5 ,59.3 ,49.1 ,48.4 ,52.2 ,47.4 ,45.0 ,47.6 ,53.9 ,47.3 ,DS,41.8 ,37.5 ,37.4 ,5.36 ,25.9 ,0.20 ,0.20 ,16.0 ,5.0 ,,521 ,5.62 ,2.29 ,0.03 ,80.28 ,""
2012/6/28 17:00,DS,-2093 ,0.001 ,49.4 ,,48.5 ,49.0 ,47.9 ,4.80 ,63.6 ,60.0 ,28.5 ,63.4 ,49.9 ,48.4 ,50.1 ,47.4 ,36.7 ,47.6 ,50.6 ,47.3 ,DS,41.8 ,37.5 ,37.4 ,3.40 ,26.7 ,0.20 ,0.20 ,16.0 ,5.0 ,,521 ,5.62 ,2.29 ,0.03 ,89.43 ,""
2012/6/28 23:00,DS,-2094 ,0.001 ,49.4 ,,47.1 ,49.0 ,47.8 ,4.83 ,63.6 ,60.0 ,28.5 ,62.7 ,49.9 ,48.4 ,49.3 ,47.4 ,37.0 ,47.7 ,50.9 ,47.3 ,DS,41.8 ,37.5 ,37.4 ,3.37 ,26.8 ,0.20 ,0.20 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,89.43 ,""
2012/6/29 5:00,DS,-2094 ,0.001 ,49.5 ,,47.0 ,49.0 ,48.0 ,4.88 ,63.5 ,60.0 ,28.5 ,62.8 ,49.6 ,48.4 ,49.1 ,47.4 ,36.7 ,47.6 ,50.8 ,47.3 ,DS,41.8 ,37.5 ,37.4 ,3.33 ,26.9 ,0.19 ,0.19 ,16.0 ,5.0 ,,521 ,5.62 ,2.29 ,0.03 ,90.16 ,""
2012/6/29 11:00,DS,-2094 ,0.001 ,49.5 ,,47.1 ,49.0 ,47.8 ,4.86 ,63.6 ,60.0 ,28.5 ,60.4 ,49.6 ,48.4 ,47.2 ,47.4 ,39.1 ,47.6 ,52.3 ,47.4 ,DS,41.8 ,37.5 ,37.4 ,3.30 ,26.7 ,0.19 ,0.19 ,16.0 ,5.0 ,,521 ,5.62 ,2.29 ,0.03 ,91.62 ,""
2012/6/29 17:00,DS,-2094 ,0.001 ,49.5 ,,48.4 ,49.1 ,48.0 ,4.96 ,63.9 ,60.0 ,28.6 ,59.1 ,49.5 ,48.4 ,46.1 ,47.5 ,40.4 ,47.7 ,53.0 ,47.4 ,DS,41.9 ,37.5 ,37.4 ,3.29 ,26.5 ,0.18 ,0.18 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,92.07 ,""
2012/6/29 23:00,DS,-2095 ,0.001 ,49.5 ,,49.4 ,49.1 ,48.2 ,4.89 ,63.5 ,60.1 ,28.6 ,58.7 ,49.6 ,48.5 ,45.6 ,46.8 ,40.5 ,47.7 ,53.1 ,47.4 ,DS,41.9 ,37.5 ,37.4 ,3.28 ,26.4 ,0.18 ,0.18 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,91.62 ,""
2012/6/30 5:00,DS,-2095 ,0.001 ,49.5 ,,49.6 ,49.1 ,47.8 ,4.88 ,63.6 ,60.1 ,28.6 ,59.2 ,49.6 ,48.5 ,45.8 ,46.7 ,39.9 ,47.7 ,52.9 ,47.4 ,DS,41.9 ,37.5 ,37.4 ,3.26 ,26.3 ,0.17 ,0.17 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,89.43 ,""
2012/6/30 11:00,DS,-2094 ,0.001 ,49.5 ,,49.5 ,49.1 ,47.9 ,4.78 ,63.6 ,60.0 ,28.6 ,59.1 ,48.9 ,48.6 ,45.6 ,46.7 ,40.2 ,47.7 ,53.0 ,47.4 ,DS,41.9 ,37.5 ,37.4 ,3.24 ,26.2 ,0.17 ,0.17 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,89.87 ,""
2012/6/30 17:00,DS,-2094 ,0.001 ,49.5 ,,49.3 ,49.1 ,48.2 ,5.01 ,63.4 ,60.1 ,28.7 ,58.7 ,49.8 ,48.5 ,45.3 ,46.8 ,40.8 ,47.7 ,53.3 ,47.4 ,DS,42.0 ,37.5 ,37.4 ,3.23 ,26.2 ,0.17 ,0.17 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,91.33 ,""
2012/6/30 23:00,DS,-2095 ,0.001 ,49.6 ,,51.8 ,49.2 ,48.1 ,4.97 ,63.5 ,60.1 ,28.7 ,58.4 ,49.7 ,48.6 ,45.2 ,46.8 ,41.0 ,47.8 ,53.4 ,47.5 ,DS,42.0 ,37.5 ,37.4 ,3.22 ,26.2 ,0.16 ,0.16 ,16.0 ,5.0 ,,520 ,5.62 ,2.29 ,0.03 ,91.62 ,""
2012/7/1 5:00,DS,-2095 ,0.002 ,49.6 ,,51.9 ,49.1 ,48.4 ,5.15 ,63.6 ,60.1 ,28.7 ,58.7 ,49.0 ,48.5 ,45.4 ,46.9 ,40.8 ,47.7 ,53.1 ,47.5 ,DS,42.0 ,37.5 ,37.4 ,3.20 ,26.2 ,0.16 ,0.16 ,16.0 ,5.0 ,,521 ,5.62 ,2.29 ,0.03 ,103.23 ,""
2012/7/1 11:00,DS,-2094 ,0.002 ,49.6 ,,47.2 ,49.5 ,48.0 ,5.22 ,63.7 ,60.2 ,28.7 ,61.5 ,49.1 ,48.6 ,46.8 ,47.0 ,38.1 ,47.8 ,51.8 ,47.5 ,DS,42.0 ,37.5 ,37.4 ,3.16 ,26.1 ,0.15 ,0.15 ,16.0 ,5.0 ,,521 ,5.62 ,2.29 ,0.03 ,90.45 ,""
2012/7/1 17:00,DS,-2094 ,0.002 ,49.6 ,,50.2 ,49.3 ,48.0 ,5.48 ,63.2 ,60.2 ,28.8 ,60.5 ,49.1 ,48.7 ,46.3 ,47.0 ,39.4 ,47.8 ,52.6 ,47.6 ,DS,42.1 ,37.5 ,37.5 ,3.16 ,26.1 ,0.15 ,0.15 ,16.0 ,5.0 ,,521 ,5.62 ,2.27 ,0.03 ,91.77 ,""
2012/7/1 23:00,DS,-2094 ,0.002 ,49.6 ,,47.3 ,49.2 ,48.2 ,5.49 ,63.5 ,60.3 ,28.8 ,60.9 ,49.1 ,48.7 ,46.6 ,47.0 ,38.9 ,47.9 ,52.3 ,47.6 ,DS,42.1 ,37.5 ,37.5 ,3.15 ,26.1 ,0.14 ,0.14 ,16.0 ,5.0 ,,521 ,5.62 ,2.27 ,0.03 ,89.00 ,""
2012/7/2 5:00,DS,-2094 ,0.002 ,49.6 ,,47.2 ,49.3 ,48.0 ,5.43 ,63.2 ,60.3 ,28.8 ,60.1 ,49.1 ,48.7 ,46.1 ,47.1 ,39.7 ,47.9 ,52.9 ,47.7 ,DS,42.1 ,37.5 ,37.5 ,3.14 ,26.2 ,0.14 ,0.14 ,16.0 ,5.0 ,,521 ,5.62 ,2.27 ,0.03 ,81.98 ,""
2012/7/2 11:00,DS,-2094 ,0.002 ,49.6 ,,49.5 ,49.3 ,48.1 ,5.36 ,63.3 ,60.3 ,28.9 ,59.9 ,49.2 ,48.8 ,45.9 ,47.2 ,39.9 ,48.0 ,53.1 ,47.7 ,DS,42.1 ,37.5 ,37.4 ,3.14 ,26.2 ,0.14 ,0.14 ,16.0 ,5.0 ,,521 ,5.62 ,2.27 ,0.03 ,84.39 ,""
2012/7/2 17:00,DS,-2093 ,0.002 ,49.6 ,,49.6 ,49.3 ,48.2 ,5.43 ,63.0 ,60.3 ,28.9 ,59.6 ,49.1 ,48.8 ,45.5 ,47.1 ,40.5 ,47.9 ,53.2 ,47.6 ,DS,42.1 ,37.5 ,37.4 ,3.14 ,26.3 ,0.14 ,0.14 ,16.0 ,5.0 ,,521 ,5.61 ,2.27 ,0.03 ,91.33 ,""
2012/7/2 23:00,DS,-2094 ,0.002 ,49.6 ,,49.5 ,49.3 ,48.0 ,5.22 ,62.5 ,60.3 ,28.9 ,59.5 ,49.1 ,48.8 ,45.6 ,47.1 ,40.5 ,47.9 ,53.1 ,47.6 ,DS,42.1 ,37.5 ,37.4 ,3.13 ,26.4 ,0.14 ,0.13 ,16.0 ,5.0 ,,521 ,5.62 ,2.27 ,0.03 ,93.86 ,""
2012/7/3 5:00,DS,-2093 ,0.002 ,49.6 ,,49.8 ,49.4 ,48.1 ,5.22 ,62.8 ,60.3 ,28.9 ,59.3 ,49.2 ,48.8 ,45.4 ,47.2 ,40.9 ,47.9 ,53.3 ,47.7 ,DS,42.1 ,37.5 ,37.4 ,3.11 ,26.4 ,0.13 ,0.13 ,16.0 ,5.0 ,,521 ,5.61 ,2.27 ,0.03 ,92.96 ,""
2012/7/3 11:00,DS,-2094 ,0.002 ,49.6 ,,49.5 ,49.3 ,48.2 ,5.09 ,62.9 ,60.3 ,28.9 ,59.1 ,49.1 ,48.8 ,45.3 ,47.2 ,40.9 ,47.9 ,53.4 ,47.7 ,DS,42.1 ,37.5 ,37.4 ,3.09 ,26.3 ,0.13 ,0.13 ,16.0 ,5.0 ,,521 ,5.61 ,2.27 ,0.03 ,90.45 ,""
2012/7/3 17:00,DS,-2093 ,0.002 ,49.7 ,,49.5 ,49.3 ,48.1 ,5.23 ,62.7 ,60.3 ,28.9 ,59.0 ,49.1 ,48.7 ,45.3 ,47.1 ,40.9 ,47.9 ,53.3 ,47.6 ,DS,42.1 ,37.5 ,37.4 ,3.48 ,26.3 ,0.13 ,0.13 ,16.0 ,5.0 ,,521 ,5.62 ,2.27 ,0.03 ,95.39 ,""
2012/7/3 23:00,DS,-2093 ,0.002 ,49.7 ,,51.3 ,49.3 ,48.5 ,5.16 ,62.7 ,60.3 ,28.9 ,58.8 ,50.0 ,48.8 ,45.3 ,47.2 ,41.2 ,47.9 ,53.5 ,47.7 ,DS,42.1 ,37.5 ,37.4 ,3.48 ,26.3 ,0.13 ,0.13 ,16.0 ,5.0 ,,521 ,5.62 ,2.27 ,0.03 ,96.94 ,""
2012/7/4 5:00,DS,-2092 ,0.002 ,49.7 ,,49.0 ,49.4 ,47.9 ,5.09 ,62.7 ,60.3 ,29.0 ,60.2 ,49.2 ,48.8 ,46.2 ,47.2 ,39.5 ,48.0 ,52.6 ,47.7 ,DS,42.1 ,37.5 ,37.4 ,3.47 ,26.2 ,0.13 ,0.12 ,16.0 ,5.0 ,,521 ,5.62 ,2.27 ,0.03 ,95.39 ,""
2012/7/4 11:00,DS,-2093 ,0.002 ,49.7 ,,47.2 ,49.4 ,48.3 ,4.99 ,61.9 ,60.3 ,29.0 ,60.3 ,49.2 ,48.8 ,46.2 ,47.3 ,39.6 ,48.0 ,52.7 ,47.7 ,DS,42.1 ,37.5 ,37.5 ,3.47 ,26.3 ,0.10 ,-,16.0 ,5.0 ,,521 ,5.57 ,2.27 ,0.03 ,93.71 ,""
2012/7/4 17:00,DS,-2092 ,0.002 ,49.7 ,,47.3 ,49.4 ,48.2 ,5.00 ,62.2 ,60.3 ,29.1 ,60.2 ,49.4 ,48.8 ,46.2 ,47.3 ,39.8 ,48.0 ,52.7 ,47.7 ,DS,42.1 ,37.5 ,37.5 ,3.48 ,26.4 ,0.12 ,-,16.0 ,5.0 ,,521 ,5.56 ,2.27 ,0.03 ,92.96 ,""
2012/7/4 23:00,DS,-2093 ,0.002 ,49.7 ,,47.4 ,49.4 ,48.1 ,4.88 ,61.8 ,60.4 ,29.1 ,60.3 ,49.4 ,48.8 ,46.2 ,47.3 ,39.8 ,48.0 ,52.8 ,47.7 ,DS,42.2 ,37.6 ,37.5 ,3.48 ,26.5 ,0.10 ,0.13 ,16.0 ,5.0 ,,521 ,5.56 ,2.27 ,0.03 ,94.93 ,""
2012/7/5 5:00,DS,-2093 ,0.002 ,49.7 ,,49.7 ,49.4 ,48.2 ,4.95 ,62.8 ,60.4 ,29.1 ,60.4 ,49.3 ,48.9 ,46.3 ,47.3 ,39.7 ,48.0 ,52.7 ,47.8 ,DS,42.2 ,37.6 ,37.5 ,3.48 ,26.8 ,0.10 ,0.12 ,16.0 ,5.0 ,,521 ,5.56 ,2.27 ,0.03 ,92.96 ,""
2012/7/5 11:00,DS,-2093 ,0.002 ,49.8 ,,49.8 ,49.5 ,48.2 ,5.03 ,62.6 ,60.4 ,29.2 ,64.1 ,49.9 ,48.8 ,48.3 ,47.3 ,35.4 ,48.0 ,50.5 ,47.8 ,DS,42.3 ,37.6 ,37.5 ,3.49 ,26.8 ,0.10 ,0.12 ,16.0 ,5.0 ,,521 ,5.57 ,2.27 ,0.03 ,96.47 ,""
2012/7/5 17:00,DS,-2094 ,0.002 ,49.8 ,,49.8 ,49.6 ,48.4 ,5.24 ,62.3 ,60.6 ,29.4 ,64.2 ,49.5 ,48.8 ,48.2 ,47.3 ,35.2 ,48.0 ,50.4 ,47.7 ,DS,42.2 ,37.6 ,37.5 ,3.49 ,26.9 ,0.10 ,0.11 ,16.0 ,5.0 ,,521 ,5.57 ,2.27 ,0.03 ,91.33 ,""
2012/7/5 23:00,DS,-2093 ,0.002 ,49.8 ,,49.8 ,49.6 ,48.6 ,5.20 ,61.8 ,60.6 ,29.4 ,64.3 ,50.1 ,48.8 ,48.0 ,47.3 ,35.5 ,48.0 ,50.5 ,47.8 ,DS,42.2 ,37.6 ,37.5 ,3.51 ,27.1 ,0.09 ,0.11 ,16.0 ,5.0 ,,521 ,5.57 ,2.27 ,0.03 ,86.88 ,""
2012/7/6 5:00,DS,-2093 ,0.002 ,49.9 ,,49.9 ,49.6 ,48.3 ,5.38 ,61.8 ,60.7 ,29.4 ,64.2 ,49.9 ,48.9 ,48.2 ,47.4 ,35.2 ,48.1 ,50.6 ,47.9 ,DS,42.3 ,37.6 ,37.5 ,3.51 ,27.3 ,0.09 ,0.11 ,16.0 ,5.0 ,,521 ,5.56 ,2.27 ,0.03 ,88.29 ,""
2012/7/6 11:00,DS,-2092 ,0.002 ,49.9 ,,49.9 ,49.6 ,48.3 ,5.44 ,62.4 ,60.7 ,29.4 ,64.3 ,49.3 ,48.9 ,48.2 ,47.4 ,35.2 ,48.1 ,50.7 ,47.9 ,DS,42.3 ,37.6 ,37.5 ,3.52 ,27.4 ,0.09 ,0.11 ,16.0 ,5.0 ,,521 ,5.56 ,2.27 ,0.03 ,89.43 ,""
2012/7/6 17:00,DS,-2093 ,0.002 ,49.9 ,,49.8 ,49.7 ,48.6 ,5.55 ,62.6 ,60.7 ,29.6 ,64.4 ,49.4 ,49.0 ,48.2 ,47.5 ,34.7 ,48.1 ,50.7 ,47.9 ,DS,42.3 ,37.6 ,37.6 ,3.52 ,27.6 ,0.09 ,0.11 ,16.0 ,5.0 ,,521 ,5.56 ,2.26 ,0.03 ,96.63 ,""
2012/7/6 23:00,DS,-2093 ,0.002 ,50.0 ,,51.8 ,49.7 ,48.5 ,5.85 ,62.1 ,60.7 ,29.5 ,64.4 ,49.4 ,49.0 ,48.3 ,47.6 ,34.7 ,48.2 ,50.7 ,48.0 ,DS,42.3 ,37.6 ,37.6 ,3.52 ,27.7 ,0.08 ,0.10 ,16.0 ,5.0 ,,521 ,5.56 ,2.26 ,0.03 ,91.77 ,""
2012/7/7 5:00,DS,-2094 ,0.002 ,50.0 ,,52.1 ,49.8 ,48.7 ,6.06 ,62.5 ,60.8 ,29.5 ,65.1 ,49.5 ,49.1 ,48.4 ,47.7 ,34.3 ,48.4 ,50.9 ,48.1 ,DS,42.4 ,37.7 ,37.6 ,3.51 ,27.8 ,0.08 ,0.10 ,16.0 ,5.0 ,,521 ,5.57 ,2.26 ,0.03 ,90.45 ,""
2012/7/7 11:00,DS,-2094 ,0.002 ,50.0 ,,47.8 ,49.8 ,48.3 ,5.83 ,62.3 ,60.8 ,29.6 ,65.2 ,49.5 ,49.0 ,48.4 ,47.7 ,34.3 ,48.3 ,50.8 ,48.0 ,DS,42.4 ,37.6 ,37.6 ,3.49 ,27.7 ,0.07 ,0.09 ,16.0 ,5.0 ,,521 ,5.57 ,2.26 ,0.03 ,90.16 ,""
2012/7/7 17:00,DS,-2093 ,0.002 ,50.1 ,,47.8 ,49.8 ,48.4 ,5.68 ,61.9 ,60.8 ,29.6 ,65.3 ,49.6 ,49.1 ,48.4 ,47.7 ,34.1 ,48.3 ,50.8 ,48.0 ,DS,42.4 ,37.6 ,37.6 ,3.46 ,27.6 ,0.07 ,0.09 ,16.0 ,5.0 ,,521 ,5.57 ,2.26 ,0.03 ,88.29 ,""
2012/7/7 23:00,DS,-2094 ,0.002 ,50.1 ,,47.8 ,49.9 ,48.6 ,5.42 ,62.1 ,60.9 ,29.6 ,65.2 ,49.5 ,49.0 ,48.4 ,47.6 ,33.6 ,48.3 ,50.6 ,48.0 ,DS,42.4 ,37.6 ,37.6 ,3.44 ,27.6 ,0.07 ,0.10 ,16.0 ,5.0 ,,521 ,5.56 ,2.26 ,0.03 ,89.43 ,""
2012/7/8 5:00,DS,-2094 ,0.002 ,50.1 ,,50.0 ,49.8 ,48.5 ,5.10 ,62.1 ,60.8 ,29.6 ,64.9 ,49.5 ,49.0 ,48.4 ,47.7 ,33.4 ,48.3 ,50.6 ,48.0 ,DS,42.4 ,37.6 ,37.6 ,3.41 ,27.4 ,0.08 ,0.10 ,16.0 ,5.0 ,,521 ,5.56 ,2.26 ,0.03 ,85.07 ,""
2012/7/8 11:00,DS,-2094 ,0.002 ,50.0 ,,50.0 ,49.8 ,48.5 ,4.88 ,62.2 ,60.8 ,29.7 ,65.1 ,49.5 ,49.1 ,48.3 ,47.7 ,34.4 ,48.3 ,50.6 ,48.0 ,DS,42.4 ,37.6 ,37.6 ,3.38 ,27.2 ,0.08 ,0.10 ,16.0 ,5.0 ,,521 ,5.57 ,2.26 ,0.03 ,89.00 ,""
2012/7/8 17:00,DS,-2094 ,0.002 ,50.1 ,,50.0 ,49.9 ,48.1 ,4.90 ,62.3 ,60.8 ,29.7 ,64.7 ,49.5 ,49.1 ,48.2 ,47.7 ,34.4 ,48.3 ,50.6 ,48.0 ,DS,42.5 ,37.6 ,37.6 ,3.36 ,27.0 ,0.08 ,0.10 ,16.0 ,5.0 ,,521 ,5.56 ,2.25 ,0.03 ,88.29 ,""
2012/7/8 23:00,DS,-2094 ,0.002 ,50.1 ,,50.0 ,49.8 ,48.4 ,4.76 ,62.7 ,60.8 ,29.7 ,64.2 ,49.5 ,49.1 ,48.2 ,47.7 ,34.3 ,48.3 ,50.6 ,48.0 ,DS,42.5 ,37.6 ,37.6 ,3.34 ,26.9 ,0.08 ,0.10 ,16.0 ,5.0 ,,521 ,5.56 ,2.26 ,0.03 ,87.86 ,""
2012/7/9 5:00,DS,-2094 ,0.002 ,50.1 ,,50.0 ,49.8 ,48.5 ,4.79 ,62.3 ,60.8 ,29.6 ,64.1 ,49.4 ,49.0 ,48.2 ,47.7 ,34.2 ,48.3 ,50.6 ,48.0 ,DS,42.5 ,37.7 ,37.6 ,3.32 ,26.8 ,0.07 ,0.10 ,16.0 ,5.0 ,,521 ,5.57 ,2.26 ,0.03 ,86.88 ,""
2012/7/9 11:00,DS,-2094 ,0.002 ,50.0 ,,50.2 ,49.8 ,48.4 ,4.85 ,62.2 ,60.8 ,29.7 ,64.1 ,49.5 ,49.1 ,48.2 ,47.7 ,34.2 ,48.3 ,50.7 ,48.1 ,DS,42.5 ,37.7 ,37.6 ,3.31 ,26.6 ,0.07 ,0.10 ,16.0 ,5.0 ,,521 ,5.57 ,2.26 ,0.03 ,89.15 ,""
2012/7/9 17:00,DS,-2093 ,0.002 ,50.0 ,,52.1 ,49.8 ,48.5 ,5.01 ,62.6 ,60.9 ,29.7 ,64.3 ,49.6 ,49.1 ,48.1 ,47.7 ,34.1 ,48.3 ,50.7 ,48.0 ,DS,42.5 ,37.7 ,37.6 ,3.30 ,26.6 ,0.07 ,0.10 ,16.0 ,5.0 ,,521 ,5.57 ,2.25 ,0.03 ,90.59 ,""
2012/7/9 23:00,DS,-2093 ,0.002 ,50.0 ,,51.0 ,49.8 ,48.6 ,5.01 ,62.4 ,60.8 ,29.7 ,64.4 ,49.7 ,49.1 ,48.0 ,47.7 ,34.3 ,48.3 ,50.6 ,48.0 ,DS,42.5 ,37.7 ,37.6 ,3.30 ,26.7 ,0.09 ,0.10 ,16.0 ,5.0 ,,521 ,5.56 ,2.26 ,0.03 ,95.70 ,""
2012/7/10 5:00,DS,-2094 ,0.002 ,50.1 ,,47.7 ,49.9 ,48.4 ,4.99 ,62.7 ,60.8 ,29.7 ,61.5 ,49.6 ,49.1 ,47.4 ,47.7 ,34.9 ,48.3 ,51.7 ,48.0 ,DS,42.5 ,37.7 ,37.6 ,3.29 ,26.7 ,0.09 ,0.10 ,15.5 ,5.0 ,,521 ,5.56 ,2.26 ,0.03 ,89.72 ,""
2012/7/10 11:00,DS,-2093 ,0.002 ,50.0 ,,47.7 ,49.8 ,48.4 ,5.04 ,62.1 ,60.8 ,29.8 ,61.8 ,49.6 ,49.1 ,47.7 ,47.7 ,34.8 ,48.3 ,51.6 ,48.1 ,DS,42.5 ,37.7 ,37.6 ,3.29 ,26.8 ,0.09 ,0.10 ,16.0 ,5.0 ,,521 ,5.56 ,2.26 ,0.03 ,99.47 ,""
2012/7/10 17:00,DS,-2093 ,0.002 ,50.0 ,,50.0 ,49.8 ,48.5 ,5.26 ,62.3 ,60.8 ,29.8 ,60.6 ,49.6 ,49.1 ,47.6 ,47.7 ,35.0 ,48.3 ,51.8 ,48.1 ,DS,42.5 ,37.7 ,37.6 ,3.30 ,26.9 ,0.11 ,0.12 ,16.0 ,5.0 ,,521 ,5.57 ,2.26 ,0.03 ,100.28 ,""
2012/7/10 23:00,DS,-2093 ,0.002 ,50.1 ,,50.1 ,49.8 ,48.6 ,5.18 ,62.8 ,60.8 ,29.9 ,60.6 ,49.5 ,49.1 ,47.7 ,47.7 ,34.8 ,48.3 ,51.8 ,48.0 ,DS,42.6 ,37.7 ,37.7 ,3.32 ,27.1 ,0.11 ,0.12 ,16.0 ,5.0 ,,521 ,5.57 ,2.25 ,0.03 ,90.16 ,""
2012/7/11 5:00,DS,-2092 ,0.002 ,50.1 ,,50.0 ,49.9 ,48.4 ,5.27 ,62.8 ,60.9 ,29.9 ,61.8 ,49.9 ,49.2 ,47.3 ,47.7 ,37.6 ,48.3 ,51.6 ,48.0 ,DS,42.5 ,37.7 ,37.7 ,3.32 ,27.4 ,0.11 ,0.12 ,16.0 ,5.0 ,,521 ,5.55 ,2.25 ,0.03 ,91.62 ,""
2012/7/11 11:00,DS,-2092 ,0.002 ,50.1 ,,50.1 ,49.9 ,48.2 ,5.37 ,62.8 ,60.9 ,30.0 ,63.0 ,49.6 ,49.2 ,47.0 ,47.8 ,38.7 ,48.4 ,51.9 ,48.1 ,DS,42.6 ,37.7 ,37.7 ,3.32 ,27.6 ,0.11 ,0.12 ,16.0 ,5.0 ,,521 ,5.55 ,2.25 ,0.03 ,85.07 ,""
2012/7/11 17:00,DS,-2092 ,0.002 ,50.1 ,,50.1 ,49.9 ,48.4 ,5.61 ,61.9 ,60.9 ,30.0 ,62.6 ,49.5 ,49.1 ,47.0 ,47.8 ,38.5 ,48.4 ,51.9 ,48.1 ,DS,42.6 ,37.8 ,37.7 ,3.33 ,27.7 ,0.10 ,0.12 ,16.0 ,5.0 ,,521 ,5.55 ,2.25 ,0.03 ,86.18 ,""
2012/7/11 23:00,DS,-2093 ,0.002 ,50.1 ,,50.0 ,49.9 ,48.5 ,5.67 ,62.7 ,60.9 ,30.0 ,62.3 ,49.6 ,49.2 ,47.6 ,47.8 ,35.4 ,48.4 ,51.5 ,48.1 ,DS,42.6 ,37.8 ,37.7 ,3.33 ,27.9 ,0.10 ,0.11 ,16.0 ,5.0 ,,521 ,5.55 ,2.25 ,0.03 ,89.43 ,""
